Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,07,L2 Active Power,kW,6.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,07,N Current (RMS),A,44.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,07,L3 Current (RMS),A,24.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,07,L2 Current (RMS),A,27.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,07,L1 Current (RMS),A,36.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,06,N Current (RMS),A,45.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,33.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,70.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,05,N Current (RMS),A,20.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,49.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,04,N Current (RMS),A,24.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,03,N Current (RMS),A,19.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,02,N Current (RMS),A,32.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,19.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,48.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,52.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,46.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,07,L2 Active Power,kW,8.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,07,L1 Active Power,kW,7.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,07,N Current (RMS),A,51.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,07,L3 Current (RMS),A,25.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,07,L2 Current (RMS),A,36.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,07,L1 Current (RMS),A,33.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,06,N Current (RMS),A,52.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,37.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,70.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,05,N Current (RMS),A,21.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,40.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,50.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,04,N Current (RMS),A,26.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,03,N Current (RMS),A,31.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,02,N Current (RMS),A,25.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,19.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,50.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,57.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,47.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,07,L2 Active Power,kW,6.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,07,N Current (RMS),A,38.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,07,L3 Current (RMS),A,29.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,07,L2 Current (RMS),A,27.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,07,L1 Current (RMS),A,38.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,06,N Current (RMS),A,38.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,37.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,62.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,05,N Current (RMS),A,33.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,61.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,04,N Current (RMS),A,28.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,03,N Current (RMS),A,41.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,81.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,02,N Current (RMS),A,25.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,20.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,48.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,56.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,54.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,07,L3 Active Power,kW,7.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,07,L2 Active Power,kW,6.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,07,L1 Active Power,kW,8.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,07,N Current (RMS),A,32.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,07,L3 Current (RMS),A,30.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,07,L2 Current (RMS),A,28.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,07,L1 Current (RMS),A,34.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,06,N Current (RMS),A,32.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,39.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,36.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,05,N Current (RMS),A,27.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,36.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,54.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,04,N Current (RMS),A,39.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,03,N Current (RMS),A,24.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,02,N Current (RMS),A,32.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,20.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,53.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,42.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,52.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,07,L3 Active Power,kW,8.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,07,L2 Active Power,kW,8.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,07,L1 Active Power,kW,8.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,07,N Current (RMS),A,36.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,07,L3 Current (RMS),A,35.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,07,L2 Current (RMS),A,35.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,07,L1 Current (RMS),A,34.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,06,N Current (RMS),A,36.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,40.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,38.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,05,N Current (RMS),A,27.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,31.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,52.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,55.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,04,N Current (RMS),A,32.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,03,N Current (RMS),A,26.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,02,N Current (RMS),A,30.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,20.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,49.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,47.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,50.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,07,L3 Active Power,kW,9.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,07,N Current (RMS),A,36.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,07,L3 Current (RMS),A,38.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,07,L2 Current (RMS),A,31.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,07,L1 Current (RMS),A,36.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,06,N Current (RMS),A,37.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,36.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,44.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,05,N Current (RMS),A,23.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,47.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,57.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,58.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,04,N Current (RMS),A,31.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,58.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,03,N Current (RMS),A,24.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,02,N Current (RMS),A,33.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,20.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,55.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,47.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,53.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,07,L3 Active Power,kW,11.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,07,L2 Active Power,kW,7.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,07,L1 Active Power,kW,6.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,07,N Current (RMS),A,45.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,07,L3 Current (RMS),A,50.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,07,L2 Current (RMS),A,34.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,07,L1 Current (RMS),A,29.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,06,N Current (RMS),A,46.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,40.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,39.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,05,N Current (RMS),A,22.7
