Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,55.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,51.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,57.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,04,N Current (RMS),A,24.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,03,N Current (RMS),A,27.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,02,N Current (RMS),A,46.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,21.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,73.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,52.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,53.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,07,L3 Active Power,kW,14.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,07,L2 Active Power,kW,8.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,07,N Current (RMS),A,59.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,07,L3 Current (RMS),A,63.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,07,L2 Current (RMS),A,36.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,07,L1 Current (RMS),A,28.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,06,N Current (RMS),A,59.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,43.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,39.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,05,N Current (RMS),A,23.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,50.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,54.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,04,N Current (RMS),A,37.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,03,N Current (RMS),A,28.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,02,N Current (RMS),A,39.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,21.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,62.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,48.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,55.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,124.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,07,L3 Active Power,kW,11.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,07,L2 Active Power,kW,8.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,07,N Current (RMS),A,41.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,07,L3 Current (RMS),A,46.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,07,L2 Current (RMS),A,39.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,07,L1 Current (RMS),A,41.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,06,N Current (RMS),A,41.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,41.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,42.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,05,N Current (RMS),A,21.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,49.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,54.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,04,N Current (RMS),A,34.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,30.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,24.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,21.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,55.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,53.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,57.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,07,L3 Active Power,kW,10.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,07,L2 Active Power,kW,8.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,07,L1 Active Power,kW,12.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,07,N Current (RMS),A,36.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,07,L3 Current (RMS),A,45.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,07,L2 Current (RMS),A,34.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,07,L1 Current (RMS),A,53.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,06,N Current (RMS),A,36.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,43.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,42.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,05,N Current (RMS),A,24.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,53.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,53.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,55.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,04,N Current (RMS),A,32.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,30.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,24.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,21.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,59.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,55.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,59.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,07,L3 Active Power,kW,11.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,07,L2 Active Power,kW,8.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,07,L1 Active Power,kW,13.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,07,N Current (RMS),A,43.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,07,L3 Current (RMS),A,48.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,07,L2 Current (RMS),A,36.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,07,L1 Current (RMS),A,58.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,06,N Current (RMS),A,43.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,53.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,44.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,05,N Current (RMS),A,24.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,60.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,65.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,54.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,04,N Current (RMS),A,32.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,42.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,82.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,26.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,21.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,68.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,64.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,59.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,07,L3 Active Power,kW,6.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,07,L2 Active Power,kW,9.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,07,L1 Active Power,kW,9.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,07,N Current (RMS),A,44.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,07,L3 Current (RMS),A,29.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,07,L2 Current (RMS),A,41.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,07,L1 Current (RMS),A,38.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,06,N Current (RMS),A,44.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,46.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,54.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,05,N Current (RMS),A,25.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,56.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,59.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,57.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,04,N Current (RMS),A,28.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,32.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,70.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,23.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,22.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,60.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,64.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,58.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,07,L2 Active Power,kW,8.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,07,N Current (RMS),A,42.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,07,L3 Current (RMS),A,27.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,07,L2 Current (RMS),A,35.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,07,L1 Current (RMS),A,37.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,06,N Current (RMS),A,42.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,45.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,53.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,05,N Current (RMS),A,25.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,58.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,61.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,59.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,04,N Current (RMS),A,27.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,27.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.87
