Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,28.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,22.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,60.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,62.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,59.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,07,L3 Active Power,kW,7.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,07,L2 Active Power,kW,9.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,07,N Current (RMS),A,54.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,07,L3 Current (RMS),A,31.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,07,L2 Current (RMS),A,40.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,07,L1 Current (RMS),A,35.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,06,N Current (RMS),A,54.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,40.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,67.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,05,N Current (RMS),A,27.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,45.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,63.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,58.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,04,N Current (RMS),A,30.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,25.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,25.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,22.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,69.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,62.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,07,L2 Active Power,kW,9.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,07,N Current (RMS),A,46.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,07,L3 Current (RMS),A,29.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,07,L2 Current (RMS),A,38.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,07,L1 Current (RMS),A,42.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,06,N Current (RMS),A,46.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,42.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,62.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,05,N Current (RMS),A,26.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,64.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,68.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,57.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,04,N Current (RMS),A,33.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,34.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,81.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,65.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,21.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,22.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,60.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,71.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,68.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,07,L3 Active Power,kW,8.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,07,L2 Active Power,kW,12.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,07,L1 Active Power,kW,12.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,07,N Current (RMS),A,47.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,07,L3 Current (RMS),A,37.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,07,L2 Current (RMS),A,54.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,07,L1 Current (RMS),A,51.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,06,N Current (RMS),A,47.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,65.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,48.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,05,N Current (RMS),A,27.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,49.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,65.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,58.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,04,N Current (RMS),A,29.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,61.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,29.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,77.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,63.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,22.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,22.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,69.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,74.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,70.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,07,L3 Active Power,kW,9.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,07,L2 Active Power,kW,9.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,07,L1 Active Power,kW,11.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,07,N Current (RMS),A,44.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,07,L3 Current (RMS),A,37.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,07,L2 Current (RMS),A,41.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,07,L1 Current (RMS),A,50.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,06,N Current (RMS),A,45.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,57.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,55.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,05,N Current (RMS),A,27.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,59.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,51.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,61.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,04,N Current (RMS),A,42.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,27.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,58.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,110.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,81.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,66.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,70.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,336.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,07,L3 Active Power,kW,8.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,07,L2 Active Power,kW,10.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,07,L1 Active Power,kW,10.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,07,N Current (RMS),A,47.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,07,L3 Current (RMS),A,35.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,07,L2 Current (RMS),A,42.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,07,L1 Current (RMS),A,46.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,06,N Current (RMS),A,47.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,55.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,51.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,05,N Current (RMS),A,27.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,56.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,54.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,60.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,04,N Current (RMS),A,52.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,89.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,31.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,73.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,65.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,49.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,106.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,23.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,81.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,67.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,76.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,07,L3 Active Power,kW,7.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,07,L2 Active Power,kW,10.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,07,L1 Active Power,kW,14.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,07,N Current (RMS),A,40.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,07,L3 Current (RMS),A,33.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,07,L2 Current (RMS),A,42.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,07,L1 Current (RMS),A,63.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,06,N Current (RMS),A,40.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,53.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,53.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,05,N Current (RMS),A,26.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,66.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,66.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,68.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,04,N Current (RMS),A,33.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,29.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,67.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,34.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,79.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,23.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,75.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,71.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,75.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.74
