Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,07,L2 Active Power,kW,11.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,07,L1 Active Power,kW,18.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,07,N Current (RMS),A,42.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,07,L3 Current (RMS),A,29.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,07,L2 Current (RMS),A,47.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,07,L1 Current (RMS),A,78.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,06,N Current (RMS),A,42.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,55.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,53.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,05,N Current (RMS),A,29.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,53.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,68.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,63.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,36.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,36.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,84.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,30.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,74.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,23.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,67.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,79.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,78.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,07,L3 Active Power,kW,7.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,07,L2 Active Power,kW,14.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,07,L1 Active Power,kW,12.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,07,N Current (RMS),A,56.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,07,L3 Current (RMS),A,32.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,07,L2 Current (RMS),A,58.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,07,L1 Current (RMS),A,51.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,06,N Current (RMS),A,57.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,57.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,68.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,05,N Current (RMS),A,34.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,93.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,66.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,68.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,50.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,85.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,34.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,83.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,25.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,23.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,76.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,82.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,76.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,319.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,349.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,07,L3 Active Power,kW,7.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,07,L2 Active Power,kW,14.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,07,L1 Active Power,kW,12.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,07,N Current (RMS),A,49.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,07,L3 Current (RMS),A,32.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,07,L2 Current (RMS),A,61.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,07,L1 Current (RMS),A,51.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,06,N Current (RMS),A,49.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,61.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,59.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,21.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,05,N Current (RMS),A,30.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,65.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,69.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,68.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,34.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,61.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,27.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,65.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,22.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,23.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,75.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,75.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,76.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,07,L3 Active Power,kW,8.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,07,L2 Active Power,kW,15.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,07,L1 Active Power,kW,12.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,07,N Current (RMS),A,54.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,07,L3 Current (RMS),A,38.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,07,L2 Current (RMS),A,63.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,07,L1 Current (RMS),A,54.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,15.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,06,N Current (RMS),A,55.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,66.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,62.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,05,N Current (RMS),A,31.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,67.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,64.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,74.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,29.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,30.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,72.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,27.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,80.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,82.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,73.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,354.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,07,L3 Active Power,kW,8.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,07,L2 Active Power,kW,12.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,07,L1 Active Power,kW,14.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,07,N Current (RMS),A,45.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,07,L3 Current (RMS),A,36.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,07,L2 Current (RMS),A,53.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,07,L1 Current (RMS),A,59.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,06,N Current (RMS),A,46.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,62.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,56.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,05,N Current (RMS),A,30.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,75.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,83.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,67.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,26.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,41.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,95.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,34.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,80.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,23.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,80.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,87.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,71.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,372.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,07,L3 Active Power,kW,12.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,07,L2 Active Power,kW,11.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,07,L1 Active Power,kW,12.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,07,N Current (RMS),A,62.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,07,L3 Current (RMS),A,55.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,07,L2 Current (RMS),A,48.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,07,L1 Current (RMS),A,51.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,15.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,20.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,06,N Current (RMS),A,63.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,65.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,85.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,05,N Current (RMS),A,30.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,63.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,84.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,69.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,04,N Current (RMS),A,27.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,39.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,95.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,41.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,97.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,88.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,92.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,73.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,371.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,393.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,07,L3 Active Power,kW,9.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,07,L2 Active Power,kW,13.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,07,L1 Active Power,kW,13.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,07,N Current (RMS),A,66.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,07,L3 Current (RMS),A,39.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,07,L2 Current (RMS),A,57.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,07,L1 Current (RMS),A,56.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,22.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,06,N Current (RMS),A,67.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,60.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,92.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,05,N Current (RMS),A,30.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,78.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,83.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,70.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
