Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,04,N Current (RMS),A,35.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,38.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,71.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,103.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,39.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,97.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,91.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,99.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,80.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,383.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,418.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,07,L3 Active Power,kW,8.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,07,L2 Active Power,kW,15.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,07,L1 Active Power,kW,12.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,07,N Current (RMS),A,74.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,07,L3 Current (RMS),A,37.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,07,L2 Current (RMS),A,67.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,07,L1 Current (RMS),A,52.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,20.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,06,N Current (RMS),A,75.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,52.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,86.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,05,N Current (RMS),A,31.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,80.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,74.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,67.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,04,N Current (RMS),A,30.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,41.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,79.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,106.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,41.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,77.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,90.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,23.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,85.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,103.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,72.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,358.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,435.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,07,L3 Active Power,kW,7.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,07,L2 Active Power,kW,15.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,07,L1 Active Power,kW,13.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,07,N Current (RMS),A,64.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,07,L3 Current (RMS),A,32.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,07,L2 Current (RMS),A,64.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,07,L1 Current (RMS),A,56.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,20.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,06,N Current (RMS),A,65.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,56.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,85.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,05,N Current (RMS),A,33.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,89.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,80.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,74.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,36.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,45.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,108.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,27.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,23.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,85.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,99.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,79.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,356.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,416.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,07,L3 Active Power,kW,8.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,07,L2 Active Power,kW,13.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,07,L1 Active Power,kW,15.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,07,N Current (RMS),A,59.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,07,L3 Current (RMS),A,37.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,07,L2 Current (RMS),A,57.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,07,L1 Current (RMS),A,63.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,20.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,06,N Current (RMS),A,60.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,60.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,87.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,28.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,05,N Current (RMS),A,30.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,92.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,81.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,87.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,04,N Current (RMS),A,32.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,49.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,110.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,30.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,83.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,23.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,82.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,106.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,89.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,346.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,448.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,376.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,07,L3 Active Power,kW,11.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,07,L2 Active Power,kW,13.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,07,L1 Active Power,kW,16.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,07,N Current (RMS),A,52.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,07,L3 Current (RMS),A,53.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,07,L2 Current (RMS),A,57.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,07,L1 Current (RMS),A,69.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,19.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,06,N Current (RMS),A,52.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,66.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,82.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,28.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,23.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,05,N Current (RMS),A,33.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,70.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,100.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,85.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,04,N Current (RMS),A,37.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,51.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,113.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,24.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,23.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,80.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,103.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,89.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,338.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,438.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,373.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,07,L2 Active Power,kW,16.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,07,L1 Active Power,kW,15.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,07,N Current (RMS),A,85.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,07,L3 Current (RMS),A,29.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,07,L2 Current (RMS),A,67.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,07,L1 Current (RMS),A,64.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,18.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,25.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,06,N Current (RMS),A,86.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,79.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,110.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,22.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,05,N Current (RMS),A,36.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,64.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,96.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,88.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,04,N Current (RMS),A,32.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,72.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,47.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,64.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,114.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,70.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,29.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,23.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,79.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,113.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,87.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,133.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,479.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,366.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,07,L3 Active Power,kW,11.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,07,L2 Active Power,kW,19.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,07,L1 Active Power,kW,14.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,07,N Current (RMS),A,104.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,07,L3 Current (RMS),A,49.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,07,L2 Current (RMS),A,83.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,07,L1 Current (RMS),A,62.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,17.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,29.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,06,N Current (RMS),A,106.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,74.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,121.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,19.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,25.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,05,N Current (RMS),A,42.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,59.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,105.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,87.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,27.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,41.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,63.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,96.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,44.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.2
