Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,84.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,22.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,86.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,127.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,83.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,132.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,364.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,534.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,07,L3 Active Power,kW,7.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,07,L2 Active Power,kW,18.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,07,L1 Active Power,kW,14.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,07,N Current (RMS),A,104.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,07,L3 Current (RMS),A,32.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,07,L2 Current (RMS),A,76.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,07,L1 Current (RMS),A,59.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,28.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,06,N Current (RMS),A,105.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,62.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,119.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,25.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,05,N Current (RMS),A,45.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,57.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,105.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,92.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,28.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,60.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,120.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,46.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,109.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,67.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,33.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,79.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,22.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,76.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,125.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,101.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,175.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,527.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,423.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,07,L3 Active Power,kW,6.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,07,L2 Active Power,kW,20.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,07,L1 Active Power,kW,14.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,07,N Current (RMS),A,131.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,07,L3 Current (RMS),A,29.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,07,L2 Current (RMS),A,84.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,07,L1 Current (RMS),A,60.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,17.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,35.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,06,N Current (RMS),A,132.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,72.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,148.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,23.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,05,N Current (RMS),A,35.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,70.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,88.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,98.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,34.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,83.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,142.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,33.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,87.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,94.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,75.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,35.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,82.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,22.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,84.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,124.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,106.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,276.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,353.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,519.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,443.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,07,L3 Active Power,kW,8.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,07,L2 Active Power,kW,25.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,07,L1 Active Power,kW,13.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,07,N Current (RMS),A,125.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,07,L3 Current (RMS),A,35.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,07,L2 Current (RMS),A,103.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,07,L1 Current (RMS),A,59.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,15.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,29.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,06,N Current (RMS),A,126.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,64.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,122.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,22.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,25.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,05,N Current (RMS),A,34.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,79.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,96.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,104.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,60.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,115.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,42.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,95.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,95.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,35.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,80.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,21.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,91.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,123.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,96.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,242.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,383.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,517.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,403.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,07,L3 Active Power,kW,9.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,07,L2 Active Power,kW,21.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,07,L1 Active Power,kW,19.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,07,N Current (RMS),A,75.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,07,L3 Current (RMS),A,40.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,07,L2 Current (RMS),A,91.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,07,L1 Current (RMS),A,82.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,21.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,06,N Current (RMS),A,76.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,55.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,91.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,33.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,23.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,25.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,05,N Current (RMS),A,37.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,76.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,101.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,105.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,42.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,87.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,33.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,90.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,85.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,65.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,31.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,21.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,90.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,109.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,101.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,149.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,375.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,463.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,423.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,07,L3 Active Power,kW,13.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,07,L2 Active Power,kW,18.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,07,L1 Active Power,kW,20.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,07,N Current (RMS),A,54.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,07,L3 Current (RMS),A,59.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,07,L2 Current (RMS),A,77.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,07,L1 Current (RMS),A,86.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,20.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,06,N Current (RMS),A,55.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,61.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,86.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,27.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,24.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,05,N Current (RMS),A,41.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,81.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,94.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,102.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,28.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,66.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,43.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,102.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,89.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,34.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,69.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,21.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,97.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,104.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,92.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,407.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,444.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,386.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,07,L3 Active Power,kW,14.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,07,L2 Active Power,kW,18.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,07,L1 Active Power,kW,18.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,07,N Current (RMS),A,57.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,07,L3 Current (RMS),A,63.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,07,L2 Current (RMS),A,76.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,07,L1 Current (RMS),A,76.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,20.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,06,N Current (RMS),A,58.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,59.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,87.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,34.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,24.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,05,N Current (RMS),A,43.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,63.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,86.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,102.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,44.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,26.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,51.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,97.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,112.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,24.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,21.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,88.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,105.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,94.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,369.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,445.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,397.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,07,L3 Active Power,kW,17.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,07,L2 Active Power,kW,15.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,07,L1 Active Power,kW,18.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,07,N Current (RMS),A,46.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,07,L3 Current (RMS),A,74.2
