Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,07,L2 Current (RMS),A,64.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,07,L1 Current (RMS),A,77.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,06,N Current (RMS),A,47.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,58.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,72.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,34.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,22.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,24.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,05,N Current (RMS),A,46.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,63.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,95.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,104.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,41.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,80.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,28.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,53.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,66.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,119.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,26.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,20.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,80.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,105.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,98.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,338.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,446.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,411.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,07,L3 Active Power,kW,17.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,07,L2 Active Power,kW,17.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,07,L1 Active Power,kW,17.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,07,N Current (RMS),A,51.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,07,L3 Current (RMS),A,73.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,07,L2 Current (RMS),A,74.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,07,L1 Current (RMS),A,73.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,06,N Current (RMS),A,51.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,57.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,71.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,36.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,26.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,05,N Current (RMS),A,49.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,59.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,93.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,110.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,29.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,40.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,65.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,106.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,74.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,23.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,20.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,80.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,110.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,103.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,469.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,433.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,07,L3 Active Power,kW,11.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,07,L2 Active Power,kW,19.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,07,L1 Active Power,kW,13.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,07,N Current (RMS),A,70.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,07,L3 Current (RMS),A,50.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,07,L2 Current (RMS),A,80.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,07,L1 Current (RMS),A,55.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,18.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,06,N Current (RMS),A,71.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,57.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,81.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,32.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,23.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,05,N Current (RMS),A,38.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,68.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,77.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,101.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,29.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,48.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,113.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,28.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,20.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,79.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,106.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,89.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,114.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,454.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,379.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,07,L3 Active Power,kW,11.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,07,L2 Active Power,kW,16.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,07,L1 Active Power,kW,14.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,07,N Current (RMS),A,67.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,07,L3 Current (RMS),A,52.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,07,L2 Current (RMS),A,70.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,07,L1 Current (RMS),A,59.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,20.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,06,N Current (RMS),A,67.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,52.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,90.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,31.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,25.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,05,N Current (RMS),A,44.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,64.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,71.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,106.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,30.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,32.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,84.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,19.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,20.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,78.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,92.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,89.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,140.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,393.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,374.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,07,L3 Active Power,kW,21.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,07,L2 Active Power,kW,15.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,07,N Current (RMS),A,63.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,07,L3 Current (RMS),A,87.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,07,L2 Current (RMS),A,63.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,07,L1 Current (RMS),A,44.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,06,N Current (RMS),A,64.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,55.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,69.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,35.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,05,N Current (RMS),A,38.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,78.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,71.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,92.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,37.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,37.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,79.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,78.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,21.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,20.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,93.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,82.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,78.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,123.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,389.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,355.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,07,L3 Active Power,kW,13.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,07,L2 Active Power,kW,11.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,07,N Current (RMS),A,52.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,07,L3 Current (RMS),A,56.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,07,L2 Current (RMS),A,46.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,07,L1 Current (RMS),A,35.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,06,N Current (RMS),A,53.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,61.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,64.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,40.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,05,N Current (RMS),A,41.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,69.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,64.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,95.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,38.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,71.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,25.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,18.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,20.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,79.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,70.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,81.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,128.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,07,L3 Active Power,kW,10.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,07,L2 Active Power,kW,13.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,07,N Current (RMS),A,59.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,07,L3 Current (RMS),A,45.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,07,L2 Current (RMS),A,55.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,07,L1 Current (RMS),A,25.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,06,N Current (RMS),A,60.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,57.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,68.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,34.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,05,N Current (RMS),A,33.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,70.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,59.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,79.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.44
