Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,34.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,24.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,27.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,83.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,20.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,78.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,73.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,75.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,143.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,07,L3 Active Power,kW,10.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,07,L2 Active Power,kW,15.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,07,N Current (RMS),A,64.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,07,L3 Current (RMS),A,41.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,07,L2 Current (RMS),A,63.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,07,L1 Current (RMS),A,32.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,17.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,06,N Current (RMS),A,64.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,53.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,72.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,32.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,05,N Current (RMS),A,32.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,58.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,63.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,82.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,39.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,78.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,28.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,19.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,20.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,65.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,80.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,74.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,140.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,339.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,07,L3 Active Power,kW,20.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,07,L2 Active Power,kW,17.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,07,L1 Active Power,kW,8.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,07,N Current (RMS),A,82.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,07,L3 Current (RMS),A,86.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,07,L2 Current (RMS),A,74.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,07,L1 Current (RMS),A,36.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,18.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,06,N Current (RMS),A,83.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,59.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,80.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,34.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,05,N Current (RMS),A,32.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,56.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,71.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,81.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,43.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,80.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,29.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,65.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,19.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,20.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,79.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,85.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,75.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,174.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,329.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,360.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,07,L3 Active Power,kW,9.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,07,L2 Active Power,kW,15.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,07,L1 Active Power,kW,7.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,07,N Current (RMS),A,66.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,07,L3 Current (RMS),A,43.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,07,L2 Current (RMS),A,65.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,07,L1 Current (RMS),A,32.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,18.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,06,N Current (RMS),A,67.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,61.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,76.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,36.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,05,N Current (RMS),A,28.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,72.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,59.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,41.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,31.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,20.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,20.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,69.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,76.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,68.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,133.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,07,L2 Active Power,kW,19.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,07,N Current (RMS),A,94.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,07,L3 Current (RMS),A,29.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,07,L2 Current (RMS),A,84.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,07,L1 Current (RMS),A,36.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,20.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,06,N Current (RMS),A,95.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,44.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,84.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,32.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,05,N Current (RMS),A,32.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,55.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,74.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,56.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,34.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,36.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,73.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,29.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,20.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,58.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,95.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,67.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,136.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,402.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,07,L3 Active Power,kW,7.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,07,L2 Active Power,kW,17.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,07,L1 Active Power,kW,11.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,07,N Current (RMS),A,73.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,07,L3 Current (RMS),A,32.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,07,L2 Current (RMS),A,76.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,07,L1 Current (RMS),A,49.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,18.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,06,N Current (RMS),A,74.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,49.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,78.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,32.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,05,N Current (RMS),A,30.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,83.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,68.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,57.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,04,N Current (RMS),A,24.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,38.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,79.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,28.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,20.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,66.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,92.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,66.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,391.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,07,L3 Active Power,kW,9.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,07,L2 Active Power,kW,11.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,07,L1 Active Power,kW,11.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,07,N Current (RMS),A,63.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,07,L3 Current (RMS),A,39.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,07,L2 Current (RMS),A,46.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,07,L1 Current (RMS),A,48.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,23.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,06,N Current (RMS),A,64.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,43.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,98.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,39.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,05,N Current (RMS),A,35.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,82.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,55.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,59.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,04,N Current (RMS),A,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,37.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,74.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,26.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,20.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
