Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,62.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,85.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,66.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,357.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,07,L3 Active Power,kW,6.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,07,L2 Active Power,kW,10.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,07,L1 Active Power,kW,13.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,07,N Current (RMS),A,54.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,07,L3 Current (RMS),A,25.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,07,L2 Current (RMS),A,44.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,07,L1 Current (RMS),A,58.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,18.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,06,N Current (RMS),A,54.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,42.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,79.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,32.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,05,N Current (RMS),A,41.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,86.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,69.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,04,N Current (RMS),A,27.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,34.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,20.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,19.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,64.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,72.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,67.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,07,L3 Active Power,kW,7.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,07,L2 Active Power,kW,9.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,07,N Current (RMS),A,53.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,07,L3 Current (RMS),A,30.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,07,L2 Current (RMS),A,41.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,07,L1 Current (RMS),A,39.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,19.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,06,N Current (RMS),A,54.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,47.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,80.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,30.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,05,N Current (RMS),A,37.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,90.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,55.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,76.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,04,N Current (RMS),A,27.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,37.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,67.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,21.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,19.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,61.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,77.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,68.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,325.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,07,L3 Active Power,kW,6.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,07,L2 Active Power,kW,12.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,07,N Current (RMS),A,61.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,07,L3 Current (RMS),A,26.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,07,L2 Current (RMS),A,51.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,07,L1 Current (RMS),A,38.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,19.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,06,N Current (RMS),A,62.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,49.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,83.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,34.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,05,N Current (RMS),A,28.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,77.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,53.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,57.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,23.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,45.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,77.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,19.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,56.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,83.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,64.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,350.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,07,L3 Active Power,kW,11.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,07,L2 Active Power,kW,9.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,07,N Current (RMS),A,46.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,07,L3 Current (RMS),A,47.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,07,L2 Current (RMS),A,42.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,07,L1 Current (RMS),A,32.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,06,N Current (RMS),A,46.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,51.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,51.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,29.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,05,N Current (RMS),A,34.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,80.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,47.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,61.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,27.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,53.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,86.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,38.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,84.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,19.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,63.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,81.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,65.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,07,L2 Active Power,kW,7.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,07,N Current (RMS),A,66.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,07,L3 Current (RMS),A,23.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,07,L2 Current (RMS),A,30.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,07,L1 Current (RMS),A,35.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,25.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,06,N Current (RMS),A,67.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,43.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,104.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,30.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,05,N Current (RMS),A,25.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,68.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,64.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,58.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,25.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,34.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,74.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,19.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,61.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,85.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,65.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,355.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,07,L3 Active Power,kW,9.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,07,L2 Active Power,kW,6.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,07,L1 Active Power,kW,13.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,07,N Current (RMS),A,35.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,07,L3 Current (RMS),A,40.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,07,L2 Current (RMS),A,27.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,07,L1 Current (RMS),A,56.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,06,N Current (RMS),A,35.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,34.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,66.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,25.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,05,N Current (RMS),A,30.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,71.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,45.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,56.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,28.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,35.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,89.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,20.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,19.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,69.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,74.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,71.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,07,L3 Active Power,kW,11.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,07,L2 Active Power,kW,7.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,07,L1 Active Power,kW,13.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,07,N Current (RMS),A,34.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,07,L3 Current (RMS),A,46.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,07,L2 Current (RMS),A,30.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,07,L1 Current (RMS),A,54.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.3
