Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,06,N Current (RMS),A,34.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,28.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,61.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,25.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,05,N Current (RMS),A,28.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,60.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,46.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,58.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,37.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,44.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,83.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,30.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,19.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,55.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,75.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,76.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,07,L3 Active Power,kW,11.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,07,L2 Active Power,kW,8.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,07,L1 Active Power,kW,13.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,07,N Current (RMS),A,45.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,07,L3 Current (RMS),A,48.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,07,L2 Current (RMS),A,36.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,07,L1 Current (RMS),A,54.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,18.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,06,N Current (RMS),A,46.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,23.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,80.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,26.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,05,N Current (RMS),A,27.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,59.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,61.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,35.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,81.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,47.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,87.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,27.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,19.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,56.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,80.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,73.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,340.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,07,L3 Active Power,kW,10.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,07,L2 Active Power,kW,8.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,07,N Current (RMS),A,51.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,07,L3 Current (RMS),A,43.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,07,L2 Current (RMS),A,37.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,07,L1 Current (RMS),A,37.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,17.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,06,N Current (RMS),A,51.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,27.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,75.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,05,N Current (RMS),A,51.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,76.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,90.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,41.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,90.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,44.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,94.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,26.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,19.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,63.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,79.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,78.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,07,L3 Active Power,kW,14.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,07,L2 Active Power,kW,8.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,07,N Current (RMS),A,48.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,07,L3 Current (RMS),A,60.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,07,L2 Current (RMS),A,34.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,07,L1 Current (RMS),A,22.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,06,N Current (RMS),A,48.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,31.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,58.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,27.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,23.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,05,N Current (RMS),A,55.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,89.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,46.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,99.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,32.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,71.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,37.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,89.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,21.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,19.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,71.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,73.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,71.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,120.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,07,L3 Active Power,kW,14.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,07,L2 Active Power,kW,6.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,07,L1 Active Power,kW,7.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,07,N Current (RMS),A,55.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,07,L3 Current (RMS),A,60.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,07,L2 Current (RMS),A,29.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,07,L1 Current (RMS),A,31.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,19.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,06,N Current (RMS),A,56.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,30.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,80.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,05,N Current (RMS),A,32.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,65.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,45.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,65.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,24.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,54.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,96.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,19.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,19.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,61.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,75.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,68.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,123.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,07,L3 Active Power,kW,9.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,07,L2 Active Power,kW,7.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,07,N Current (RMS),A,43.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,07,L3 Current (RMS),A,40.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,07,L2 Current (RMS),A,32.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,07,L1 Current (RMS),A,39.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,06,N Current (RMS),A,44.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,26.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,62.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,24.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,05,N Current (RMS),A,40.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,70.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,42.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,73.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,04,N Current (RMS),A,22.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,52.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,91.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,18.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,19.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,57.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,67.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,65.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,07,L3 Active Power,kW,10.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,07,L2 Active Power,kW,9.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,07,N Current (RMS),A,51.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,07,L3 Current (RMS),A,45.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,07,L2 Current (RMS),A,41.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,07,L1 Current (RMS),A,29.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,06,N Current (RMS),A,51.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,23.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,58.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,05,N Current (RMS),A,44.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,88.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,38.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,51.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,04,N Current (RMS),A,23.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
