Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,63.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,52.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,99.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,19.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,19.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,61.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,74.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,62.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,07,L2 Active Power,kW,10.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,07,L1 Active Power,kW,6.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,07,N Current (RMS),A,51.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,07,L3 Current (RMS),A,24.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,07,L2 Current (RMS),A,45.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,07,L1 Current (RMS),A,30.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,06,N Current (RMS),A,52.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,23.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,51.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,05,N Current (RMS),A,27.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,60.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,50.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,04,N Current (RMS),A,27.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,50.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,89.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,66.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,19.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,19.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,49.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,67.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,62.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,07,L3 Active Power,kW,7.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,07,L2 Active Power,kW,9.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,07,L1 Active Power,kW,7.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,07,N Current (RMS),A,42.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,07,L3 Current (RMS),A,32.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,07,L2 Current (RMS),A,40.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,07,L1 Current (RMS),A,31.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,06,N Current (RMS),A,43.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,34.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,45.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,05,N Current (RMS),A,32.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,74.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,46.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,57.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,20.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,44.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,85.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,18.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,19.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,58.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,67.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,59.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,07,L3 Active Power,kW,7.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,07,L2 Active Power,kW,10.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,07,N Current (RMS),A,50.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,07,L3 Current (RMS),A,33.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,07,L2 Current (RMS),A,45.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,07,L1 Current (RMS),A,35.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,06,N Current (RMS),A,51.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,28.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,53.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,05,N Current (RMS),A,27.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,67.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,58.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,04,N Current (RMS),A,18.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,56.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,107.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,15.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,19.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,54.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,75.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,59.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,07,L3 Active Power,kW,8.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,07,L2 Active Power,kW,8.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,07,L1 Active Power,kW,9.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,07,N Current (RMS),A,35.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,07,L3 Current (RMS),A,33.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,07,L2 Current (RMS),A,36.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,07,L1 Current (RMS),A,43.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,06,N Current (RMS),A,36.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,31.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,49.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,05,N Current (RMS),A,32.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,68.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,41.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,56.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,04,N Current (RMS),A,19.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,53.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,104.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,15.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,19.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,58.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,69.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,60.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,07,L3 Active Power,kW,8.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,07,L2 Active Power,kW,10.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,07,L1 Active Power,kW,11.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,07,N Current (RMS),A,31.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,07,L3 Current (RMS),A,37.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,07,L2 Current (RMS),A,45.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,07,L1 Current (RMS),A,49.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,06,N Current (RMS),A,31.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,31.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,43.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,21.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,05,N Current (RMS),A,34.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,72.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,45.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,43.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,04,N Current (RMS),A,17.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,55.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,103.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,18.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,19.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,59.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,71.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,58.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,07,L3 Active Power,kW,13.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,07,L2 Active Power,kW,11.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,07,L1 Active Power,kW,8.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,07,N Current (RMS),A,48.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,07,L3 Current (RMS),A,57.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,07,L2 Current (RMS),A,47.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,07,L1 Current (RMS),A,38.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,06,N Current (RMS),A,48.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,37.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,56.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,26.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,05,N Current (RMS),A,29.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,69.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,51.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,43.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,04,N Current (RMS),A,21.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,30.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,74.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,133.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,18.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,18.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
