Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,81.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,59.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,07,L3 Active Power,kW,9.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,07,L2 Active Power,kW,18.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,07,L1 Active Power,kW,13.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,07,N Current (RMS),A,52.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,07,L3 Current (RMS),A,40.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,07,L2 Current (RMS),A,82.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,07,L1 Current (RMS),A,57.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,06,N Current (RMS),A,52.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,38.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,51.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,31.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,20.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,05,N Current (RMS),A,37.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,85.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,42.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,04,N Current (RMS),A,30.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,27.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,62.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,114.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,18.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,84.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,68.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,352.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,07,L3 Active Power,kW,9.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,07,L2 Active Power,kW,15.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,07,L1 Active Power,kW,18.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,07,N Current (RMS),A,42.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,07,L3 Current (RMS),A,38.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,07,L2 Current (RMS),A,63.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,07,L1 Current (RMS),A,75.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,06,N Current (RMS),A,42.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,51.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,60.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,34.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,05,N Current (RMS),A,29.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,79.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,65.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,43.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,33.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,54.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,96.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,18.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,18.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,62.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,84.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,72.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,354.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,07,L2 Active Power,kW,10.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,07,L1 Active Power,kW,13.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,07,N Current (RMS),A,49.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,07,L3 Current (RMS),A,38.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,07,L2 Current (RMS),A,44.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,07,L1 Current (RMS),A,56.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,21.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,06,N Current (RMS),A,50.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,44.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,87.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,33.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,05,N Current (RMS),A,34.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,74.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,65.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,16.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,54.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,101.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,16.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,18.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,61.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,88.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,63.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,369.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,07,L3 Active Power,kW,8.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,07,L2 Active Power,kW,10.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,07,L1 Active Power,kW,12.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,07,N Current (RMS),A,38.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,07,L3 Current (RMS),A,35.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,07,L2 Current (RMS),A,43.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,07,L1 Current (RMS),A,50.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,06,N Current (RMS),A,39.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,39.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,68.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,30.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,05,N Current (RMS),A,35.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,78.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,62.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,43.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,87.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,25.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,18.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,63.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,78.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,66.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,332.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,07,L3 Active Power,kW,7.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,07,L2 Active Power,kW,10.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,07,L1 Active Power,kW,12.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,07,N Current (RMS),A,50.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,07,L3 Current (RMS),A,31.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,07,L2 Current (RMS),A,46.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,07,L1 Current (RMS),A,53.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,06,N Current (RMS),A,51.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,35.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,72.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,42.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,05,N Current (RMS),A,31.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,66.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,67.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,27.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,39.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,81.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,27.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,18.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,60.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,77.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,66.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,07,L3 Active Power,kW,8.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,07,L2 Active Power,kW,12.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,07,L1 Active Power,kW,16.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,07,N Current (RMS),A,45.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,07,L3 Current (RMS),A,38.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,07,L2 Current (RMS),A,54.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,07,L1 Current (RMS),A,69.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,06,N Current (RMS),A,45.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,49.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,72.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,31.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,05,N Current (RMS),A,28.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,65.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,63.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,44.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,21.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,47.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,93.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,16.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,18.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,62.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,81.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,65.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,346.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,07,L3 Active Power,kW,8.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,07,L2 Active Power,kW,10.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,07,L1 Active Power,kW,11.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,07,N Current (RMS),A,46.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,07,L3 Current (RMS),A,37.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,07,L2 Current (RMS),A,43.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,07,L1 Current (RMS),A,48.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,15.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,18.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,06,N Current (RMS),A,47.2
