Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,65.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,78.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,29.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,05,N Current (RMS),A,32.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,76.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,57.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,43.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,21.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,46.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,90.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,24.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,18.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,72.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,83.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,59.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,351.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,07,L3 Active Power,kW,11.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,07,L2 Active Power,kW,17.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,07,L1 Active Power,kW,9.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,07,N Current (RMS),A,78.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,07,L3 Current (RMS),A,47.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,07,L2 Current (RMS),A,76.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,07,L1 Current (RMS),A,41.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,22.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,06,N Current (RMS),A,79.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,44.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,93.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,34.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,05,N Current (RMS),A,36.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,83.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,65.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,47.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,21.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,58.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,105.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,32.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,18.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,70.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,103.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,61.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,431.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,07,L3 Active Power,kW,8.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,07,L2 Active Power,kW,22.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,07,N Current (RMS),A,96.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,07,L3 Current (RMS),A,38.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,07,L2 Current (RMS),A,94.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,07,L1 Current (RMS),A,45.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,21.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,06,N Current (RMS),A,97.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,41.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,88.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,31.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,23.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,05,N Current (RMS),A,47.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,99.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,55.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,45.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,30.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,55.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,97.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,32.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,18.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,69.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,104.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,64.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,144.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,436.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,07,L3 Active Power,kW,8.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,07,L2 Active Power,kW,20.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,07,L1 Active Power,kW,12.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,07,N Current (RMS),A,82.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,07,L3 Current (RMS),A,40.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,07,L2 Current (RMS),A,86.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,07,L1 Current (RMS),A,54.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,19.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,06,N Current (RMS),A,82.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,41.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,82.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,36.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,05,N Current (RMS),A,29.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,72.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,63.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,46.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,35.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,57.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,102.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,31.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,18.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,59.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,101.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,69.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,424.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,07,L2 Active Power,kW,14.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,07,L1 Active Power,kW,17.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,07,N Current (RMS),A,71.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,07,L3 Current (RMS),A,28.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,07,L2 Current (RMS),A,63.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,07,L1 Current (RMS),A,73.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,22.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,06,N Current (RMS),A,72.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,39.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,95.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,31.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,05,N Current (RMS),A,22.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,67.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,62.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,56.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,30.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,70.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,47.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,82.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,27.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,17.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,51.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,92.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,72.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,385.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,07,L2 Active Power,kW,18.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,07,L1 Active Power,kW,12.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,07,N Current (RMS),A,107.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,07,L3 Current (RMS),A,20.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,07,L2 Current (RMS),A,77.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,07,L1 Current (RMS),A,52.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,23.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,06,N Current (RMS),A,108.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,31.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,100.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,31.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,05,N Current (RMS),A,29.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,59.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,68.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,43.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,24.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,61.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,55.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,98.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,33.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,17.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,49.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,104.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,64.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,126.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,436.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,07,L2 Active Power,kW,12.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,07,N Current (RMS),A,85.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,07,L3 Current (RMS),A,20.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,07,L2 Current (RMS),A,53.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,07,L1 Current (RMS),A,43.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,26.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,06,N Current (RMS),A,86.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,39.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,109.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,35.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,05,N Current (RMS),A,31.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,62.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,68.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,39.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,21.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.06
