Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,66.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,108.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,17.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,49.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,99.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,58.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,414.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,07,L3 Active Power,kW,9.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,07,L2 Active Power,kW,21.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,07,L1 Active Power,kW,10.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,07,N Current (RMS),A,139.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,07,L3 Current (RMS),A,44.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,07,L2 Current (RMS),A,94.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,07,L1 Current (RMS),A,42.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,32.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,06,N Current (RMS),A,141.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,32.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,136.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,30.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,05,N Current (RMS),A,37.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,60.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,80.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,46.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,28.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,53.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,92.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,27.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,17.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,58.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,112.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,63.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,210.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,468.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,07,L3 Active Power,kW,12.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,07,L2 Active Power,kW,13.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,07,L1 Active Power,kW,17.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,07,N Current (RMS),A,74.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,07,L3 Current (RMS),A,54.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,07,L2 Current (RMS),A,57.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,07,L1 Current (RMS),A,74.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,28.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,06,N Current (RMS),A,75.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,40.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,120.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,39.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,05,N Current (RMS),A,32.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,61.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,83.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,49.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,20.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,60.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,107.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,29.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,17.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,63.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,105.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,69.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,441.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,07,L2 Active Power,kW,13.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,07,L1 Active Power,kW,16.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,07,N Current (RMS),A,118.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,07,L3 Current (RMS),A,19.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,07,L2 Current (RMS),A,56.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,07,L1 Current (RMS),A,68.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,35.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,06,N Current (RMS),A,120.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,27.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,148.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,30.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,26.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,05,N Current (RMS),A,45.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,108.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,82.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,52.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,19.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,26.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,57.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,111.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,18.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,16.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,64.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,110.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,73.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,203.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,462.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,07,L2 Active Power,kW,10.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,07,L1 Active Power,kW,21.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,07,N Current (RMS),A,86.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,07,L3 Current (RMS),A,23.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,07,L2 Current (RMS),A,46.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,07,L1 Current (RMS),A,90.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,30.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,06,N Current (RMS),A,87.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,37.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,128.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,40.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,29.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,05,N Current (RMS),A,48.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,70.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,124.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,92.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,23.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,58.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,115.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,75.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,18.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,16.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,53.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,116.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,94.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,485.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,395.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,07,L2 Active Power,kW,20.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,07,L1 Active Power,kW,12.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,07,N Current (RMS),A,118.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,07,L3 Current (RMS),A,25.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,07,L2 Current (RMS),A,86.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,07,L1 Current (RMS),A,52.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,33.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,06,N Current (RMS),A,119.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,51.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,138.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,42.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,22.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,24.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,05,N Current (RMS),A,47.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,93.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,104.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,30.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,40.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,98.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,78.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,15.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,16.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,67.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,115.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,81.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,195.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,482.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,07,L3 Active Power,kW,8.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,07,L2 Active Power,kW,14.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,07,N Current (RMS),A,85.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,07,L3 Current (RMS),A,34.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,07,L2 Current (RMS),A,60.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,07,L1 Current (RMS),A,40.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,29.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,06,N Current (RMS),A,86.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,51.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,123.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,42.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,23.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,24.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,05,N Current (RMS),A,45.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,97.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,101.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,52.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,47.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,109.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,76.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,16.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,16.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,70.14
