Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,106.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,76.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,132.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,443.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,07,L3 Active Power,kW,9.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,07,L2 Active Power,kW,13.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,07,L1 Active Power,kW,9.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,07,N Current (RMS),A,86.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,07,L3 Current (RMS),A,41.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,07,L2 Current (RMS),A,56.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,07,L1 Current (RMS),A,38.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,30.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,06,N Current (RMS),A,87.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,47.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,125.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,40.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,26.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,05,N Current (RMS),A,53.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,59.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,108.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,49.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,23.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,58.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,29.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,66.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,124.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,15.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,15.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,65.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,113.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,66.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,472.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,07,L3 Active Power,kW,14.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,07,L2 Active Power,kW,11.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,07,N Current (RMS),A,78.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,07,L3 Current (RMS),A,60.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,07,L2 Current (RMS),A,51.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,07,L1 Current (RMS),A,44.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,30.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,06,N Current (RMS),A,79.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,46.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,125.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,38.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,26.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,05,N Current (RMS),A,49.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,52.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,109.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,66.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,33.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,70.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,32.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,83.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,136.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,14.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,15.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,71.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,113.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,72.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,475.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,07,L3 Active Power,kW,10.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,07,L2 Active Power,kW,12.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,07,L1 Active Power,kW,10.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,07,N Current (RMS),A,76.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,07,L3 Current (RMS),A,42.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,07,L2 Current (RMS),A,56.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,07,L1 Current (RMS),A,42.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,26.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,06,N Current (RMS),A,76.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,44.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,111.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,36.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,25.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,05,N Current (RMS),A,47.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,59.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,107.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,58.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,21.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,34.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,77.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,142.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,15.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,15.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,65.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,114.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,74.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,477.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,07,L3 Active Power,kW,13.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,07,L2 Active Power,kW,11.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,07,L1 Active Power,kW,12.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,07,N Current (RMS),A,81.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,07,L3 Current (RMS),A,60.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,07,L2 Current (RMS),A,48.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,07,L1 Current (RMS),A,51.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,30.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,06,N Current (RMS),A,83.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,52.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,124.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,27.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,05,N Current (RMS),A,48.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,64.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,116.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,66.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,47.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,89.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,35.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,74.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,91.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,19.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,15.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,71.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,101.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,87.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,185.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,425.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,367.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,07,L3 Active Power,kW,13.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,07,L2 Active Power,kW,17.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,07,L1 Active Power,kW,14.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,07,N Current (RMS),A,110.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,07,L3 Current (RMS),A,56.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,07,L2 Current (RMS),A,75.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,07,L1 Current (RMS),A,61.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,33.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,06,N Current (RMS),A,112.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,48.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,137.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,27.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,05,N Current (RMS),A,38.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,73.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,115.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,93.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,65.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,113.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,49.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,95.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,79.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,14.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,14.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,66.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,112.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,97.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,238.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,469.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,406.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,07,L3 Active Power,kW,11.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,07,L2 Active Power,kW,18.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,07,L1 Active Power,kW,16.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,07,N Current (RMS),A,109.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,07,L3 Current (RMS),A,47.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,07,L2 Current (RMS),A,79.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,07,L1 Current (RMS),A,71.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,15.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,35.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,06,N Current (RMS),A,111.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,67.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,146.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,27.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,26.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,05,N Current (RMS),A,41.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,72.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,115.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,108.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,48.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,94.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,41.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,80.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,19.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,14.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,71.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,114.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,94.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,216.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,477.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,396.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,07,L3 Active Power,kW,11.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,07,L2 Active Power,kW,8.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,07,L1 Active Power,kW,15.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,07,N Current (RMS),A,75.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,07,L3 Current (RMS),A,49.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,07,L2 Current (RMS),A,38.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,07,L1 Current (RMS),A,63.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,17.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,30.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,06,N Current (RMS),A,76.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,73.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,128.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
