Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,23.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,05,N Current (RMS),A,32.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,65.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,97.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,72.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,33.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,38.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,81.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,21.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,14.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,67.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,92.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,75.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,140.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,392.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,07,L3 Active Power,kW,13.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,07,L2 Active Power,kW,7.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,07,L1 Active Power,kW,12.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,07,N Current (RMS),A,65.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,07,L3 Current (RMS),A,57.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,07,L2 Current (RMS),A,32.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,07,L1 Current (RMS),A,53.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,17.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,26.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,06,N Current (RMS),A,66.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,76.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,111.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,05,N Current (RMS),A,40.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,77.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,91.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,45.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,45.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,81.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,47.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,97.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,22.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,14.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,75.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,87.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,72.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,135.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,373.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,07,L3 Active Power,kW,10.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,07,L2 Active Power,kW,16.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,07,L1 Active Power,kW,10.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,07,N Current (RMS),A,57.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,07,L3 Current (RMS),A,45.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,07,L2 Current (RMS),A,74.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,07,L1 Current (RMS),A,45.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,06,N Current (RMS),A,57.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,56.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,61.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,18.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,05,N Current (RMS),A,40.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,59.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,92.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,80.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,34.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,93.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,144.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,46.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,92.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,70.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,22.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,14.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,60.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,86.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,95.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,195.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,369.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,399.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,07,L3 Active Power,kW,8.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,07,L2 Active Power,kW,13.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,07,L1 Active Power,kW,12.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,07,N Current (RMS),A,43.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,07,L3 Current (RMS),A,37.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,07,L2 Current (RMS),A,57.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,07,L1 Current (RMS),A,54.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,06,N Current (RMS),A,43.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,55.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,50.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,23.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,05,N Current (RMS),A,43.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,62.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,100.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,54.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,39.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,76.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,48.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,89.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,20.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,14.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,54.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,80.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,68.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,345.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,07,L3 Active Power,kW,11.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,07,L2 Active Power,kW,10.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,07,L1 Active Power,kW,13.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,07,N Current (RMS),A,38.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,07,L3 Current (RMS),A,46.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,07,L2 Current (RMS),A,43.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,07,L1 Current (RMS),A,57.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,06,N Current (RMS),A,38.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,59.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,48.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,05,N Current (RMS),A,37.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,60.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,91.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,49.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,36.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,65.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,48.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,102.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,61.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,18.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,14.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,67.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,77.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,70.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,07,L3 Active Power,kW,13.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,07,L2 Active Power,kW,8.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,07,N Current (RMS),A,51.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,07,L3 Current (RMS),A,56.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,07,L2 Current (RMS),A,35.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,07,L1 Current (RMS),A,45.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,06,N Current (RMS),A,51.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,61.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,49.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,28.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,05,N Current (RMS),A,55.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,57.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,119.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,59.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,32.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,36.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,78.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,14.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,14.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,66.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,78.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,63.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,127.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,07,L2 Active Power,kW,10.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,07,L1 Active Power,kW,11.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,07,N Current (RMS),A,33.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,07,L3 Current (RMS),A,25.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,07,L2 Current (RMS),A,45.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,07,L1 Current (RMS),A,47.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,06,N Current (RMS),A,33.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,58.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,38.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,24.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,05,N Current (RMS),A,45.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,65.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,102.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,50.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,62.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,97.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,43.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
