Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,80.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,19.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,14.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,51.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,72.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,67.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,07,L2 Active Power,kW,9.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,07,L1 Active Power,kW,13.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,07,N Current (RMS),A,30.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,07,L3 Current (RMS),A,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,07,L2 Current (RMS),A,41.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,07,L1 Current (RMS),A,59.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,06,N Current (RMS),A,30.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,59.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,34.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,25.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,05,N Current (RMS),A,48.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,87.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,107.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,41.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,53.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,88.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,38.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,76.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,18.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,14.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,57.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,71.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,67.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,07,L3 Active Power,kW,9.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,07,L2 Active Power,kW,9.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,07,L1 Active Power,kW,9.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,07,N Current (RMS),A,39.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,07,L3 Current (RMS),A,43.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,07,L2 Current (RMS),A,38.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,07,L1 Current (RMS),A,40.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,06,N Current (RMS),A,39.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,52.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,32.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,18.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,05,N Current (RMS),A,42.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,82.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,82.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,38.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,04,N Current (RMS),A,21.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,35.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,72.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,12.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,14.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,60.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,62.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,47.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,07,L2 Active Power,kW,6.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,07,L1 Active Power,kW,10.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,07,N Current (RMS),A,28.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,07,L3 Current (RMS),A,27.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,07,L2 Current (RMS),A,26.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,07,L1 Current (RMS),A,41.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,06,N Current (RMS),A,28.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,42.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,34.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,05,N Current (RMS),A,36.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,82.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,66.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,38.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,04,N Current (RMS),A,23.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,19.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,12.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,14.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,53.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,56.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,49.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,07,L1 Active Power,kW,9.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,07,N Current (RMS),A,32.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,07,L3 Current (RMS),A,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,07,L2 Current (RMS),A,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,07,L1 Current (RMS),A,38.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,06,N Current (RMS),A,32.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,56.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,31.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,23.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,05,N Current (RMS),A,32.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,78.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,62.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,04,N Current (RMS),A,34.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,63.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,19.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,20.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,14.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,58.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,47.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,51.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,07,L2 Active Power,kW,5.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,07,L1 Active Power,kW,7.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,07,N Current (RMS),A,49.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,07,L3 Current (RMS),A,26.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,07,L2 Current (RMS),A,24.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,07,L1 Current (RMS),A,30.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,17.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,06,N Current (RMS),A,50.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,74.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,33.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,20.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,05,N Current (RMS),A,39.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,83.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,57.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,04,N Current (RMS),A,41.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,20.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,12.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,14.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,60.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,45.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,49.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,07,L3 Active Power,kW,6.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,07,L2 Active Power,kW,5.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,07,N Current (RMS),A,53.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,07,L3 Current (RMS),A,30.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,07,L2 Current (RMS),A,25.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,07,L1 Current (RMS),A,36.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,18.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,06,N Current (RMS),A,54.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,78.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,30.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,05,N Current (RMS),A,43.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,85.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,47.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,04,N Current (RMS),A,46.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,76.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,26.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,13.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,14.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,70.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,42.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,51.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
