Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,07,L2 Active Power,kW,5.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,07,L1 Active Power,kW,9.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,07,N Current (RMS),A,54.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,07,L3 Current (RMS),A,38.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,07,L2 Current (RMS),A,25.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,07,L1 Current (RMS),A,41.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,17.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,06,N Current (RMS),A,54.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,75.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,29.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,32.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,05,N Current (RMS),A,43.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,84.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,04,N Current (RMS),A,25.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,17.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,13.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,14.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,65.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,43.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,46.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,07,L2 Active Power,kW,9.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,07,L1 Active Power,kW,9.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,07,N Current (RMS),A,44.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,07,L3 Current (RMS),A,28.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,07,L2 Current (RMS),A,43.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,07,L1 Current (RMS),A,39.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,18.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,06,N Current (RMS),A,45.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,76.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,30.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,30.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,05,N Current (RMS),A,53.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,97.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,48.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,04,N Current (RMS),A,26.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,16.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,13.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,14.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,64.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,44.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,45.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,07,L2 Active Power,kW,5.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,07,N Current (RMS),A,46.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,07,L3 Current (RMS),A,20.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,07,L2 Current (RMS),A,27.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,07,L1 Current (RMS),A,25.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,18.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,06,N Current (RMS),A,46.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,76.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,29.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,05,N Current (RMS),A,54.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,96.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,40.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,19.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,19.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,14.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,64.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,40.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,45.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,07,N Current (RMS),A,48.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,07,L3 Current (RMS),A,12.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,07,L2 Current (RMS),A,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,07,L1 Current (RMS),A,19.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,18.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,06,N Current (RMS),A,48.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,77.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,29.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,05,N Current (RMS),A,45.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,91.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,20.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,29.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,9.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,15.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,57.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,43.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,35.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,07,L2 Active Power,kW,5.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,07,N Current (RMS),A,48.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,07,L3 Current (RMS),A,12.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,07,L2 Current (RMS),A,22.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,07,L1 Current (RMS),A,21.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,18.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,06,N Current (RMS),A,48.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,77.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,33.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,05,N Current (RMS),A,50.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,94.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,47.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,04,N Current (RMS),A,20.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,18.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,10.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,15.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,58.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,39.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,07,L2 Active Power,kW,5.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,07,N Current (RMS),A,47.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,07,L3 Current (RMS),A,14.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,07,L2 Current (RMS),A,22.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,07,L1 Current (RMS),A,23.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,17.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,06,N Current (RMS),A,48.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,74.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,28.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,05,N Current (RMS),A,45.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,87.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,42.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,04,N Current (RMS),A,20.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,36.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,77.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,10.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,15.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,57.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,47.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,07,L2 Active Power,kW,5.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,07,N Current (RMS),A,41.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,07,L3 Current (RMS),A,14.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,07,L2 Current (RMS),A,25.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,07,L1 Current (RMS),A,35.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,18.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,06,N Current (RMS),A,41.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,77.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,28.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,05,N Current (RMS),A,40.0
