Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,78.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,04,N Current (RMS),A,29.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,36.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,77.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,12.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,15.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,56.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,47.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,44.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,07,N Current (RMS),A,41.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,07,L3 Current (RMS),A,11.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,07,L2 Current (RMS),A,25.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,07,L1 Current (RMS),A,25.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,18.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,06,N Current (RMS),A,41.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,74.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,27.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,05,N Current (RMS),A,46.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,84.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,04,N Current (RMS),A,22.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,39.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,78.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,13.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,15.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,59.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,49.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,36.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,07,L2 Active Power,kW,5.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,07,N Current (RMS),A,44.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,07,L3 Current (RMS),A,11.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,07,L2 Current (RMS),A,22.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,07,L1 Current (RMS),A,24.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,19.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,06,N Current (RMS),A,45.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,79.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,28.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,05,N Current (RMS),A,48.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,88.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,04,N Current (RMS),A,37.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,31.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,9.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,15.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,61.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,42.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,40.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,07,N Current (RMS),A,51.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,07,L3 Current (RMS),A,11.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,07,L2 Current (RMS),A,22.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,07,L1 Current (RMS),A,32.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,23.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,06,N Current (RMS),A,52.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,95.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,54.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,23.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,05,N Current (RMS),A,54.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,96.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,04,N Current (RMS),A,48.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,35.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,77.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,10.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,15.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,66.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,52.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,47.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,07,L1 Active Power,kW,3.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,07,N Current (RMS),A,60.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,07,L3 Current (RMS),A,11.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,07,L2 Current (RMS),A,21.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,07,L1 Current (RMS),A,16.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,23.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,06,N Current (RMS),A,61.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,95.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,38.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,25.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,05,N Current (RMS),A,64.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,105.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,04,N Current (RMS),A,53.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,33.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,10.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,15.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,67.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,47.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,44.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,07,L1 Active Power,kW,4.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,07,N Current (RMS),A,63.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,07,L3 Current (RMS),A,15.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,07,L2 Current (RMS),A,21.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,07,L1 Current (RMS),A,18.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,23.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,06,N Current (RMS),A,64.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,95.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,38.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,25.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,05,N Current (RMS),A,66.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,104.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,04,N Current (RMS),A,57.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,89.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,39.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,78.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,10.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,15.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,66.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,46.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,46.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,07,N Current (RMS),A,56.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,07,L3 Current (RMS),A,11.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,07,L2 Current (RMS),A,21.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,07,L1 Current (RMS),A,18.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,22.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,06,N Current (RMS),A,57.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,91.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,60.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,23.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,05,N Current (RMS),A,59.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,97.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,04,N Current (RMS),A,59.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,92.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,44.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,80.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.35
