Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,10.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,16.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,62.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,54.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,47.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,07,L1 Active Power,kW,4.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,07,N Current (RMS),A,58.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,07,L3 Current (RMS),A,11.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,07,L2 Current (RMS),A,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,07,L1 Current (RMS),A,19.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,23.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,06,N Current (RMS),A,59.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,95.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,63.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,24.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,05,N Current (RMS),A,61.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,100.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,04,N Current (RMS),A,59.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,91.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,47.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,91.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,9.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,16.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,65.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,57.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,50.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,07,L2 Active Power,kW,5.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,07,N Current (RMS),A,48.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,07,L3 Current (RMS),A,11.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,07,L2 Current (RMS),A,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,07,L1 Current (RMS),A,25.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,21.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,06,N Current (RMS),A,48.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,89.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,63.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,25.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,24.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,05,N Current (RMS),A,60.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,102.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,04,N Current (RMS),A,60.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,94.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,44.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,86.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,15.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,16.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,66.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,58.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,52.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,07,L1 Active Power,kW,9.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,07,N Current (RMS),A,42.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,07,L3 Current (RMS),A,11.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,07,L2 Current (RMS),A,22.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,07,L1 Current (RMS),A,41.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,21.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,06,N Current (RMS),A,43.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,88.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,63.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,24.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,05,N Current (RMS),A,61.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,100.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,04,N Current (RMS),A,45.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,75.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,50.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,92.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,15.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,16.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,66.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,59.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,49.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,07,L2 Active Power,kW,5.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,07,L1 Active Power,kW,15.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,07,N Current (RMS),A,30.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,07,L3 Current (RMS),A,11.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,07,L2 Current (RMS),A,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,07,L1 Current (RMS),A,65.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,21.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,06,N Current (RMS),A,31.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,89.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,62.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,23.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,05,N Current (RMS),A,53.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,96.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,04,N Current (RMS),A,45.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,47.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,89.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,10.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,16.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,62.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,57.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,55.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,07,L2 Active Power,kW,5.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,07,L1 Active Power,kW,14.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,07,N Current (RMS),A,30.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,07,L3 Current (RMS),A,10.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,07,L2 Current (RMS),A,24.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,07,L1 Current (RMS),A,60.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,20.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,06,N Current (RMS),A,30.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,87.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,63.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,22.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,05,N Current (RMS),A,51.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,92.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,04,N Current (RMS),A,38.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,47.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,90.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,9.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,16.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,59.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,57.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,53.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,07,L2 Active Power,kW,5.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,07,L1 Active Power,kW,14.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,07,N Current (RMS),A,32.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,07,L3 Current (RMS),A,12.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,07,L2 Current (RMS),A,23.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,07,L1 Current (RMS),A,58.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,21.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,06,N Current (RMS),A,33.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,88.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,61.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,23.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,05,N Current (RMS),A,58.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,99.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,04,N Current (RMS),A,40.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,44.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,87.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,9.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,16.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,61.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,55.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,53.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,07,L1 Active Power,kW,12.01
