Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,07,N Current (RMS),A,33.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,07,L3 Current (RMS),A,12.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,07,L2 Current (RMS),A,21.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,07,L1 Current (RMS),A,50.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,20.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,06,N Current (RMS),A,34.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,86.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,63.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,25.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,05,N Current (RMS),A,60.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,103.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,04,N Current (RMS),A,45.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,42.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,87.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,10.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,16.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,62.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,56.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,07,L2 Active Power,kW,5.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,07,L1 Active Power,kW,11.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,07,N Current (RMS),A,34.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,07,L3 Current (RMS),A,11.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,07,L2 Current (RMS),A,22.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,07,L1 Current (RMS),A,46.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,21.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,06,N Current (RMS),A,34.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,87.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,62.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,23.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,05,N Current (RMS),A,47.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,92.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,04,N Current (RMS),A,50.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,82.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,43.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,89.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,13.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,16.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,61.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,59.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,65.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,07,N Current (RMS),A,45.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,07,L3 Current (RMS),A,11.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,07,L2 Current (RMS),A,22.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,07,L1 Current (RMS),A,31.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,20.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,06,N Current (RMS),A,46.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,86.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,65.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,24.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,05,N Current (RMS),A,58.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,102.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,04,N Current (RMS),A,52.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,29.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,61.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,13.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,16.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,62.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,50.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,61.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,07,N Current (RMS),A,53.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,07,L3 Current (RMS),A,12.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,07,L2 Current (RMS),A,21.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,07,L1 Current (RMS),A,21.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,21.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,06,N Current (RMS),A,54.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,88.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,69.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,26.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,05,N Current (RMS),A,63.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,108.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,04,N Current (RMS),A,54.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,83.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,30.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,11.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,16.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,64.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,50.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,57.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,138.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,07,L1 Active Power,kW,4.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,07,N Current (RMS),A,55.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,07,L3 Current (RMS),A,14.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,07,L2 Current (RMS),A,21.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,07,L1 Current (RMS),A,22.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,21.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,06,N Current (RMS),A,55.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,89.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,64.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,24.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,05,N Current (RMS),A,61.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,103.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,04,N Current (RMS),A,63.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,95.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,27.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,10.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,16.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,64.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,48.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,59.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,145.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,07,N Current (RMS),A,56.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,07,L3 Current (RMS),A,12.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,07,L2 Current (RMS),A,21.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,07,L1 Current (RMS),A,22.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,22.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,06,N Current (RMS),A,56.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,94.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,63.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,24.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,05,N Current (RMS),A,59.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,103.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,04,N Current (RMS),A,56.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,88.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,25.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,12.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,16.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,64.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,47.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,57.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,138.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,07,L1 Active Power,kW,4.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,07,N Current (RMS),A,59.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,07,L3 Current (RMS),A,12.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,07,L2 Current (RMS),A,26.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,07,L1 Current (RMS),A,19.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,24.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,06,N Current (RMS),A,59.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,104.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,64.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,28.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,05,N Current (RMS),A,55.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,97.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
