Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,04,N Current (RMS),A,64.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,97.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,23.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,12.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,17.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,65.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,48.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,60.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,153.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,07,L2 Active Power,kW,5.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,07,N Current (RMS),A,57.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,07,L3 Current (RMS),A,11.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,07,L2 Current (RMS),A,24.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,07,L1 Current (RMS),A,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,25.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,06,N Current (RMS),A,58.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,104.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,63.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,28.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,05,N Current (RMS),A,56.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,97.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,34.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,04,N Current (RMS),A,59.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,93.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,26.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,13.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,17.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,65.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,46.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,60.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,146.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,07,N Current (RMS),A,55.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,07,L3 Current (RMS),A,11.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,07,L2 Current (RMS),A,22.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,07,L1 Current (RMS),A,20.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,24.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,06,N Current (RMS),A,56.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,101.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,65.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,28.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,23.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,05,N Current (RMS),A,52.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,96.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,38.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,04,N Current (RMS),A,58.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,88.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,27.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,61.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,13.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,17.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,64.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,47.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,61.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,149.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,07,L2 Active Power,kW,5.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,07,L1 Active Power,kW,6.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,07,N Current (RMS),A,52.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,07,L3 Current (RMS),A,11.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,07,L2 Current (RMS),A,23.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,07,L1 Current (RMS),A,27.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,25.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,06,N Current (RMS),A,52.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,104.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,65.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,28.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,05,N Current (RMS),A,53.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,95.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,04,N Current (RMS),A,60.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,91.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,27.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,19.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,17.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,65.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,45.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,65.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,149.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,07,L2 Active Power,kW,5.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,07,L1 Active Power,kW,7.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,07,N Current (RMS),A,55.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,07,L3 Current (RMS),A,12.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,07,L2 Current (RMS),A,23.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,07,L1 Current (RMS),A,32.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,26.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,06,N Current (RMS),A,56.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,109.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,65.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,29.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,23.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,05,N Current (RMS),A,55.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,98.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,04,N Current (RMS),A,59.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,91.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,29.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,63.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,14.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,17.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,68.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,45.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,65.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,137.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,07,L2 Active Power,kW,5.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,07,N Current (RMS),A,45.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,07,L3 Current (RMS),A,13.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,07,L2 Current (RMS),A,23.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,07,L1 Current (RMS),A,34.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,23.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,06,N Current (RMS),A,46.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,97.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,69.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,29.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,24.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,05,N Current (RMS),A,55.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,103.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,04,N Current (RMS),A,40.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,25.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,14.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,17.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,67.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,49.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,62.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,07,N Current (RMS),A,46.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,07,L3 Current (RMS),A,12.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,07,L2 Current (RMS),A,25.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,07,L1 Current (RMS),A,34.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,22.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,06,N Current (RMS),A,47.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,96.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,71.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,26.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,24.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,05,N Current (RMS),A,52.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,100.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,44.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,04,N Current (RMS),A,37.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,35.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,70.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,15.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
