Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,17.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,63.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,51.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,65.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,126.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,07,L2 Active Power,kW,5.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,07,N Current (RMS),A,46.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,07,L3 Current (RMS),A,13.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,07,L2 Current (RMS),A,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,07,L1 Current (RMS),A,34.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,20.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,17.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,06,N Current (RMS),A,47.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,87.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,72.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,25.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,05,N Current (RMS),A,56.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,105.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,34.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,04,N Current (RMS),A,41.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,36.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,17.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,18.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,62.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,46.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,62.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,142.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,07,N Current (RMS),A,36.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,07,L3 Current (RMS),A,13.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,07,L2 Current (RMS),A,25.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,07,L1 Current (RMS),A,33.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,06,N Current (RMS),A,36.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,67.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,36.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,05,N Current (RMS),A,36.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,76.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,04,N Current (RMS),A,38.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,29.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,19.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,18.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,51.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,55.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,07,L2 Active Power,kW,5.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,07,N Current (RMS),A,41.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,07,L3 Current (RMS),A,13.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,07,L2 Current (RMS),A,25.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,07,L1 Current (RMS),A,24.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,17.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,06,N Current (RMS),A,42.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,72.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,37.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,05,N Current (RMS),A,30.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,71.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,46.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,04,N Current (RMS),A,44.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,35.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,22.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,18.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,55.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,45.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,56.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,07,L2 Active Power,kW,6.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,07,N Current (RMS),A,54.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,07,L3 Current (RMS),A,14.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,07,L2 Current (RMS),A,26.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,07,L1 Current (RMS),A,24.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,20.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,06,N Current (RMS),A,55.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,86.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,37.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,05,N Current (RMS),A,34.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,74.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,47.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,04,N Current (RMS),A,39.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,39.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,81.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,17.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,18.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,60.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,49.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,55.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,123.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,07,N Current (RMS),A,24.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,07,L3 Current (RMS),A,18.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,07,L2 Current (RMS),A,18.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,07,L1 Current (RMS),A,32.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,06,N Current (RMS),A,24.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,29.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,36.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,05,N Current (RMS),A,25.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,51.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,12.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,18.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,12.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,25.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,39.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,07,N Current (RMS),A,29.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,07,L3 Current (RMS),A,19.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,07,L2 Current (RMS),A,24.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,07,L1 Current (RMS),A,24.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,06,N Current (RMS),A,29.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,34.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,36.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,05,N Current (RMS),A,22.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,19.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,25.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,15.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,25.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,40.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,07,L2 Active Power,kW,5.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,07,N Current (RMS),A,27.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,07,L3 Current (RMS),A,21.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,07,L2 Current (RMS),A,23.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,07,L1 Current (RMS),A,23.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.67
