Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,06,N Current (RMS),A,28.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,37.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,05,N Current (RMS),A,19.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,20.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,37.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,17.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,25.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,45.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,07,L2 Active Power,kW,6.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,07,N Current (RMS),A,31.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,07,L3 Current (RMS),A,23.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,07,L2 Current (RMS),A,27.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,07,L1 Current (RMS),A,28.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,06,N Current (RMS),A,31.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,23.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,42.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,05,N Current (RMS),A,16.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,13.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,22.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,16.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,25.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,41.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:10:00.000+00:00,feeder,06,N Current (RMS),A,34.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,24.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,47.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:10:00.000+00:00,feeder,05,N Current (RMS),A,16.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,31.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,39.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,23.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,18.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,18.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,25.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:50:00.000+00:00,feeder,07,L2 Active Power,kW,7.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:50:00.000+00:00,feeder,07,N Current (RMS),A,37.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:50:00.000+00:00,feeder,07,L3 Current (RMS),A,22.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:50:00.000+00:00,feeder,07,L2 Current (RMS),A,32.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:50:00.000+00:00,feeder,07,L1 Current (RMS),A,31.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:50:00.000+00:00,feeder,06,N Current (RMS),A,37.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,27.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,46.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:50:00.000+00:00,feeder,05,N Current (RMS),A,25.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,55.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,43.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,39.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,26.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,50.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,47.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,43.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,07,L2 Active Power,kW,9.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,07,N Current (RMS),A,33.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,07,L3 Current (RMS),A,25.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,07,L2 Current (RMS),A,39.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,07,L1 Current (RMS),A,34.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,06,N Current (RMS),A,33.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,37.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,44.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,22.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,05,N Current (RMS),A,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,49.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,45.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,33.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,19.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,20.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,26.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,47.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,52.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,51.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,07,L2 Active Power,kW,7.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,07,N Current (RMS),A,34.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,07,L3 Current (RMS),A,25.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,07,L2 Current (RMS),A,33.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,07,L1 Current (RMS),A,34.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,06,N Current (RMS),A,34.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,35.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,52.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,28.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,05,N Current (RMS),A,24.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,45.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,46.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,24.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,20.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,26.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,26.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,53.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,07,L3 Active Power,kW,6.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,07,L2 Active Power,kW,7.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,07,N Current (RMS),A,34.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,07,L3 Current (RMS),A,27.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,07,L2 Current (RMS),A,34.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,07,L1 Current (RMS),A,29.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,06,N Current (RMS),A,35.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,36.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,45.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,25.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,05,N Current (RMS),A,32.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,58.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,58.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,28.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,23.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,16.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,26.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,51.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,48.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,07,L3 Active Power,kW,8.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,07,L2 Active Power,kW,6.58
