Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,07,L1 Active Power,kW,6.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,07,N Current (RMS),A,39.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,07,L3 Current (RMS),A,37.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,07,L2 Current (RMS),A,29.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,07,L1 Current (RMS),A,29.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,06,N Current (RMS),A,39.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,50.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,43.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,05,N Current (RMS),A,37.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,57.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,74.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,26.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,29.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,20.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,26.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,51.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,53.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,54.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,07,L3 Active Power,kW,10.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,07,L2 Active Power,kW,8.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,07,L1 Active Power,kW,7.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,07,N Current (RMS),A,40.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,07,L3 Current (RMS),A,45.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,07,L2 Current (RMS),A,35.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,07,L1 Current (RMS),A,30.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,06,N Current (RMS),A,40.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,34.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,49.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,05,N Current (RMS),A,24.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,46.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,46.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,29.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,24.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,22.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,26.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,50.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,50.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,50.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,07,L3 Active Power,kW,10.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,07,L2 Active Power,kW,8.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,07,L1 Active Power,kW,6.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,07,N Current (RMS),A,41.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,07,L3 Current (RMS),A,43.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,07,L2 Current (RMS),A,34.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,07,L1 Current (RMS),A,30.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,06,N Current (RMS),A,41.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,39.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,51.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,05,N Current (RMS),A,24.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,42.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,48.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,50.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,27.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,27.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,19.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,26.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,50.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,57.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,49.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,07,L3 Active Power,kW,8.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,07,L2 Active Power,kW,10.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,07,L1 Active Power,kW,7.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,07,N Current (RMS),A,46.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,07,L3 Current (RMS),A,34.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,07,L2 Current (RMS),A,46.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,07,L1 Current (RMS),A,33.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,06,N Current (RMS),A,46.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,56.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,58.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,30.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,05,N Current (RMS),A,24.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,48.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,49.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,53.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,41.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,71.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,29.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,33.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,27.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,63.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,59.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,60.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,07,L3 Active Power,kW,9.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,07,L2 Active Power,kW,10.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,07,N Current (RMS),A,52.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,07,L3 Current (RMS),A,41.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,07,L2 Current (RMS),A,44.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,07,L1 Current (RMS),A,33.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,06,N Current (RMS),A,53.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,47.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,64.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,28.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,05,N Current (RMS),A,33.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,62.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,54.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,78.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,29.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,34.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,68.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,31.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,27.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,66.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,60.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,07,L3 Active Power,kW,13.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,07,L2 Active Power,kW,9.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,07,L1 Active Power,kW,8.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,07,N Current (RMS),A,54.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,07,L3 Current (RMS),A,56.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,07,L2 Current (RMS),A,38.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,07,L1 Current (RMS),A,36.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,06,N Current (RMS),A,55.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,51.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,64.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,05,N Current (RMS),A,36.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,49.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,60.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,81.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,45.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,75.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,31.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,38.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,27.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,66.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,65.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,65.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,127.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,07,L3 Active Power,kW,12.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,07,L2 Active Power,kW,9.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,07,N Current (RMS),A,57.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,07,L3 Current (RMS),A,50.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,07,L2 Current (RMS),A,38.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,07,L1 Current (RMS),A,43.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,18.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,06,N Current (RMS),A,57.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,76.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,63.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,05,N Current (RMS),A,25.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,62.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,68.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,61.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
