Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,20.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,26.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,22.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,27.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,68.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,68.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,58.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,07,L3 Active Power,kW,12.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,07,L2 Active Power,kW,9.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,07,N Current (RMS),A,68.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,07,L3 Current (RMS),A,53.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,07,L2 Current (RMS),A,41.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,07,L1 Current (RMS),A,36.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,17.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,06,N Current (RMS),A,68.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,74.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,51.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,05,N Current (RMS),A,26.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,56.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,65.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,57.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,26.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,25.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,19.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,27.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,71.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,62.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,07,L3 Active Power,kW,10.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,07,L2 Active Power,kW,8.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,07,N Current (RMS),A,52.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,07,L3 Current (RMS),A,42.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,07,L2 Current (RMS),A,36.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,07,L1 Current (RMS),A,32.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,06,N Current (RMS),A,53.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,58.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,48.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,05,N Current (RMS),A,28.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,65.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,57.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,23.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,27.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,24.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,27.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,60.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,61.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,07,L3 Active Power,kW,16.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,07,L2 Active Power,kW,16.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,07,N Current (RMS),A,66.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,07,L3 Current (RMS),A,66.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,07,L2 Current (RMS),A,71.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,07,L1 Current (RMS),A,38.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,06,N Current (RMS),A,67.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,49.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,61.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,21.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,05,N Current (RMS),A,27.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,46.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,66.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,61.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,41.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,29.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,60.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,24.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,27.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,70.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,75.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,63.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,126.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,07,L3 Active Power,kW,8.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,07,L2 Active Power,kW,10.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,07,L1 Active Power,kW,12.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,07,N Current (RMS),A,45.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,07,L3 Current (RMS),A,36.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,07,L2 Current (RMS),A,43.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,07,L1 Current (RMS),A,55.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,06,N Current (RMS),A,45.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,57.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,58.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,05,N Current (RMS),A,30.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,55.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,67.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,61.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,105.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,25.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,23.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,27.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,67.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,64.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,73.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,07,L3 Active Power,kW,6.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,07,L2 Active Power,kW,9.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,07,L1 Active Power,kW,10.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,07,N Current (RMS),A,40.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,07,L3 Current (RMS),A,29.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,07,L2 Current (RMS),A,39.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,07,L1 Current (RMS),A,42.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,06,N Current (RMS),A,40.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,52.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,54.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,05,N Current (RMS),A,31.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,64.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,59.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,25.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,26.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,23.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,27.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,59.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,65.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,58.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,07,L3 Active Power,kW,7.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,07,L2 Active Power,kW,8.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,07,N Current (RMS),A,51.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,07,L3 Current (RMS),A,35.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,07,L2 Current (RMS),A,38.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,07,L1 Current (RMS),A,46.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,06,N Current (RMS),A,51.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,54.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,67.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,05,N Current (RMS),A,33.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,74.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,65.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,21.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,25.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.9
