Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,27.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,58.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,70.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,07,L3 Active Power,kW,7.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,07,L2 Active Power,kW,12.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,07,L1 Active Power,kW,14.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,07,N Current (RMS),A,49.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,07,L3 Current (RMS),A,30.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,07,L2 Current (RMS),A,51.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,07,L1 Current (RMS),A,63.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,06,N Current (RMS),A,50.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,44.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,63.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,05,N Current (RMS),A,37.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,77.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,71.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,34.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,30.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,21.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,27.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,75.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,71.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,07,L2 Active Power,kW,10.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,07,N Current (RMS),A,50.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,07,L3 Current (RMS),A,39.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,07,L2 Current (RMS),A,45.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,07,L1 Current (RMS),A,45.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,06,N Current (RMS),A,50.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,53.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,59.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,05,N Current (RMS),A,35.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,55.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,91.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,68.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,17.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,34.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,68.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,40.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,83.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,27.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,60.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,86.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,64.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,364.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,07,L3 Active Power,kW,10.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,07,L2 Active Power,kW,12.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,07,L1 Active Power,kW,10.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,07,N Current (RMS),A,46.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,07,L3 Current (RMS),A,43.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,07,L2 Current (RMS),A,53.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,07,L1 Current (RMS),A,45.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,06,N Current (RMS),A,46.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,57.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,46.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,05,N Current (RMS),A,30.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,56.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,80.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,69.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,25.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,30.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,24.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,27.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,64.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,73.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,63.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,07,L3 Active Power,kW,10.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,07,L2 Active Power,kW,15.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,07,L1 Active Power,kW,10.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,07,N Current (RMS),A,60.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,07,L3 Current (RMS),A,43.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,07,L2 Current (RMS),A,63.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,07,L1 Current (RMS),A,44.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,06,N Current (RMS),A,60.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,39.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,59.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,05,N Current (RMS),A,42.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,60.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,101.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,64.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,29.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,31.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,26.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,27.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,83.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,65.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,353.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,07,L3 Active Power,kW,10.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,07,L2 Active Power,kW,17.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,07,L1 Active Power,kW,14.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,07,N Current (RMS),A,57.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,07,L3 Current (RMS),A,45.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,07,L2 Current (RMS),A,75.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,07,L1 Current (RMS),A,60.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,06,N Current (RMS),A,57.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,56.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,58.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,05,N Current (RMS),A,41.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,44.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,88.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,59.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,35.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,29.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,67.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,20.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,27.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,70.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,82.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,74.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,348.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,07,L3 Active Power,kW,11.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,07,L2 Active Power,kW,14.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,07,L1 Active Power,kW,15.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,07,N Current (RMS),A,47.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,07,L3 Current (RMS),A,49.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,07,L2 Current (RMS),A,59.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,07,L1 Current (RMS),A,63.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,06,N Current (RMS),A,47.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,48.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,59.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,23.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,05,N Current (RMS),A,54.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,43.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,99.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,54.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,29.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,36.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,77.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,33.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,27.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,92.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,71.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,388.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,07,L3 Active Power,kW,11.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,07,L2 Active Power,kW,16.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,07,L1 Active Power,kW,15.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,07,N Current (RMS),A,56.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,07,L3 Current (RMS),A,48.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,07,L2 Current (RMS),A,68.0
