Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,07,L1 Current (RMS),A,63.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,06,N Current (RMS),A,56.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,48.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,70.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,19.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,05,N Current (RMS),A,50.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,95.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,63.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,31.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,35.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,66.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,82.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,26.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,26.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,67.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,92.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,72.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,387.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,07,L2 Active Power,kW,16.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,07,L1 Active Power,kW,12.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,07,N Current (RMS),A,57.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,07,L3 Current (RMS),A,39.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,07,L2 Current (RMS),A,69.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,07,L1 Current (RMS),A,52.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,06,N Current (RMS),A,58.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,51.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,63.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,24.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,05,N Current (RMS),A,52.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,53.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,102.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,67.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,41.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,78.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,49.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,88.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,29.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,26.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,63.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,93.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,70.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,392.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,07,L3 Active Power,kW,12.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,07,L2 Active Power,kW,18.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,07,L1 Active Power,kW,12.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,07,N Current (RMS),A,69.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,07,L3 Current (RMS),A,53.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,07,L2 Current (RMS),A,75.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,07,L1 Current (RMS),A,50.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,06,N Current (RMS),A,69.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,53.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,62.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,18.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,25.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,05,N Current (RMS),A,54.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,46.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,106.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,80.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,32.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,74.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,28.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,67.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,118.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,42.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,86.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,26.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,69.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,112.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,73.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,470.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,07,L3 Active Power,kW,10.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,07,L2 Active Power,kW,19.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,07,L1 Active Power,kW,14.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,07,N Current (RMS),A,69.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,07,L3 Current (RMS),A,46.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,07,L2 Current (RMS),A,80.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,07,L1 Current (RMS),A,59.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,06,N Current (RMS),A,69.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,49.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,66.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,29.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,05,N Current (RMS),A,60.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,53.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,122.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,68.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,26.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,30.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,67.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,126.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,43.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,89.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,26.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,69.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,121.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,76.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,507.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,07,L3 Active Power,kW,7.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,07,L2 Active Power,kW,21.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,07,L1 Active Power,kW,13.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,07,N Current (RMS),A,92.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,07,L3 Current (RMS),A,32.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,07,L2 Current (RMS),A,89.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,07,L1 Current (RMS),A,56.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,20.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,06,N Current (RMS),A,92.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,51.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,87.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,25.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,25.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,05,N Current (RMS),A,46.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,63.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,107.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,72.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,27.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,29.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,71.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,124.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,36.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,26.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,65.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,122.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,76.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,511.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,07,L3 Active Power,kW,11.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,07,L2 Active Power,kW,25.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,07,L1 Active Power,kW,13.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,07,N Current (RMS),A,89.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,07,L3 Current (RMS),A,49.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,07,L2 Current (RMS),A,106.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,07,L1 Current (RMS),A,57.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,06,N Current (RMS),A,90.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,46.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,65.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,29.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,05,N Current (RMS),A,59.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,57.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,122.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,80.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,27.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,43.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,89.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,33.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,25.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,71.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,111.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,72.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,468.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,07,L3 Active Power,kW,12.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,07,L2 Active Power,kW,21.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,07,L1 Active Power,kW,16.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,07,N Current (RMS),A,65.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,07,L3 Current (RMS),A,54.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,07,L2 Current (RMS),A,92.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,07,L1 Current (RMS),A,67.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,06,N Current (RMS),A,65.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,37.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,56.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,21.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,27.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,22.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,05,N Current (RMS),A,49.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,60.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,114.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,95.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.68
