Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,29.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,70.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,55.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,99.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,37.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,25.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,73.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,109.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,79.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,459.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,07,L3 Active Power,kW,10.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,07,L2 Active Power,kW,17.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,07,L1 Active Power,kW,13.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,07,N Current (RMS),A,54.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,07,L3 Current (RMS),A,46.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,07,L2 Current (RMS),A,73.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,07,L1 Current (RMS),A,57.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,06,N Current (RMS),A,54.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,38.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,53.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,30.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,24.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,05,N Current (RMS),A,50.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,47.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,103.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,77.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,18.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,60.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,108.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,33.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,25.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,104.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,76.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,436.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,07,L3 Active Power,kW,10.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,07,L2 Active Power,kW,13.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,07,L1 Active Power,kW,13.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,07,N Current (RMS),A,40.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,07,L3 Current (RMS),A,46.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,07,L2 Current (RMS),A,57.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,07,L1 Current (RMS),A,57.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,06,N Current (RMS),A,40.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,39.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,52.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,41.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,26.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,05,N Current (RMS),A,48.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,59.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,110.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,81.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,27.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,56.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,106.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,30.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,25.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,67.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,99.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,79.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,418.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,07,L3 Active Power,kW,11.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,07,L2 Active Power,kW,15.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,07,L1 Active Power,kW,12.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,07,N Current (RMS),A,54.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,07,L3 Current (RMS),A,49.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,07,L2 Current (RMS),A,67.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,07,L1 Current (RMS),A,54.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,06,N Current (RMS),A,54.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,34.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,59.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,21.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,23.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,05,N Current (RMS),A,44.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,54.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,100.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,80.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,40.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,78.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,47.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,100.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,23.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,25.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,93.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,80.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,394.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,07,L3 Active Power,kW,14.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,07,L2 Active Power,kW,17.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,07,L1 Active Power,kW,13.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,07,N Current (RMS),A,68.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,07,L3 Current (RMS),A,61.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,07,L2 Current (RMS),A,72.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,07,L1 Current (RMS),A,55.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,06,N Current (RMS),A,68.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,34.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,72.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,23.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,05,N Current (RMS),A,36.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,76.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,100.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,70.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,27.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,51.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,99.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,32.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,24.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,68.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,101.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,72.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,429.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,07,L3 Active Power,kW,18.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,07,L2 Active Power,kW,18.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,07,N Current (RMS),A,77.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,07,L3 Current (RMS),A,78.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,07,L2 Current (RMS),A,78.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,07,L1 Current (RMS),A,48.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,06,N Current (RMS),A,77.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,32.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,69.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,23.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,05,N Current (RMS),A,38.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,72.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,99.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,66.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,28.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,35.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,76.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,30.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,24.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,75.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,96.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,407.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,07,L3 Active Power,kW,13.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,07,L2 Active Power,kW,15.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,07,L1 Active Power,kW,7.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,07,N Current (RMS),A,60.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,07,L3 Current (RMS),A,58.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,07,L2 Current (RMS),A,65.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,07,L1 Current (RMS),A,33.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,06,N Current (RMS),A,60.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,51.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,19.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,05,N Current (RMS),A,27.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,70.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,75.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,67.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,21.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,37.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,78.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,28.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,24.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
