Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,68.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,81.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,347.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,07,L3 Active Power,kW,7.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,07,L2 Active Power,kW,14.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,07,N Current (RMS),A,61.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,07,L3 Current (RMS),A,34.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,07,L2 Current (RMS),A,60.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,07,L1 Current (RMS),A,30.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,06,N Current (RMS),A,61.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,29.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,51.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,05,N Current (RMS),A,26.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,69.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,68.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,57.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,24.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,37.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,76.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,29.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,24.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,61.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,78.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,07,L2 Active Power,kW,16.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,07,L1 Active Power,kW,12.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,07,N Current (RMS),A,64.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,07,L3 Current (RMS),A,25.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,07,L2 Current (RMS),A,68.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,07,L1 Current (RMS),A,52.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,06,N Current (RMS),A,64.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,45.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,05,N Current (RMS),A,34.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,61.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,80.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,50.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,19.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,34.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,69.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,23.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,24.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,77.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,07,L2 Active Power,kW,12.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,07,L1 Active Power,kW,18.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,07,N Current (RMS),A,56.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,07,L3 Current (RMS),A,27.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,07,L2 Current (RMS),A,53.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,07,L1 Current (RMS),A,75.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,06,N Current (RMS),A,56.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,39.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,05,N Current (RMS),A,26.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,65.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,72.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,58.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,21.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,28.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,22.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,24.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,68.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,61.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,07,L3 Active Power,kW,9.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,07,L2 Active Power,kW,10.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,07,L1 Active Power,kW,21.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,07,N Current (RMS),A,47.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,07,L3 Current (RMS),A,38.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,07,L2 Current (RMS),A,42.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,07,L1 Current (RMS),A,87.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,06,N Current (RMS),A,47.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,40.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,05,N Current (RMS),A,27.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,56.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,71.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,53.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,26.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,37.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,28.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,24.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,67.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,63.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,07,L2 Active Power,kW,12.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,07,L1 Active Power,kW,14.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,07,N Current (RMS),A,53.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,07,L3 Current (RMS),A,28.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,07,L2 Current (RMS),A,55.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,07,L1 Current (RMS),A,60.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,06,N Current (RMS),A,53.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,43.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,05,N Current (RMS),A,41.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,79.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,57.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,80.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,26.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,42.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,27.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,24.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,56.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,64.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,58.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,07,L3 Active Power,kW,7.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,07,L2 Active Power,kW,18.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,07,L1 Active Power,kW,11.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,07,N Current (RMS),A,62.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,07,L3 Current (RMS),A,32.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,07,L2 Current (RMS),A,75.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,07,L1 Current (RMS),A,49.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,06,N Current (RMS),A,62.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,26.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,45.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,05,N Current (RMS),A,30.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,62.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,75.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,52.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,24.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,38.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,23.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,24.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,74.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,07,L3 Active Power,kW,7.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,07,L2 Active Power,kW,7.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,07,N Current (RMS),A,41.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,07,L3 Current (RMS),A,31.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,07,L2 Current (RMS),A,33.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,07,L1 Current (RMS),A,48.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
