Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,06,N Current (RMS),A,42.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,45.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,32.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,05,N Current (RMS),A,23.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,60.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,61.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,26.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,29.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,24.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,56.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,59.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,07,L2 Active Power,kW,8.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,07,N Current (RMS),A,43.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,07,L3 Current (RMS),A,27.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,07,L2 Current (RMS),A,35.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,07,L1 Current (RMS),A,37.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,06,N Current (RMS),A,44.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,47.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,31.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,05,N Current (RMS),A,27.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,74.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,56.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,57.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,21.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,29.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,14.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,24.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,56.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,53.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,07,L3 Active Power,kW,7.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,07,L2 Active Power,kW,6.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,07,L1 Active Power,kW,11.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,07,N Current (RMS),A,41.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,07,L3 Current (RMS),A,38.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,07,L2 Current (RMS),A,28.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,07,L1 Current (RMS),A,46.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,06,N Current (RMS),A,41.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,47.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,31.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,05,N Current (RMS),A,24.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,47.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,57.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,50.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,24.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,30.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,16.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,24.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,55.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,07,L3 Active Power,kW,8.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,07,L2 Active Power,kW,8.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,07,L1 Active Power,kW,11.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,07,N Current (RMS),A,41.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,07,L3 Current (RMS),A,40.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,07,L2 Current (RMS),A,34.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,07,L1 Current (RMS),A,46.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,06,N Current (RMS),A,41.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,43.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,31.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,05,N Current (RMS),A,22.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,55.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,51.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,31.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,34.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,19.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,24.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,45.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,58.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,07,L2 Active Power,kW,12.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,07,L1 Active Power,kW,8.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,07,N Current (RMS),A,46.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,07,L3 Current (RMS),A,28.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,07,L2 Current (RMS),A,50.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,07,L1 Current (RMS),A,37.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,06,N Current (RMS),A,47.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,23.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,44.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,34.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,05,N Current (RMS),A,25.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,41.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,60.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,44.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,26.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,42.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,23.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,24.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,66.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,07,L3 Active Power,kW,11.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,07,L2 Active Power,kW,11.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,07,L1 Active Power,kW,6.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,07,N Current (RMS),A,35.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,07,L3 Current (RMS),A,49.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,07,L2 Current (RMS),A,50.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,07,L1 Current (RMS),A,30.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,06,N Current (RMS),A,36.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,36.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,31.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,05,N Current (RMS),A,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,24.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,50.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,79.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,26.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,24.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,47.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,65.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,46.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,07,L3 Active Power,kW,12.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,07,L2 Active Power,kW,11.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,07,N Current (RMS),A,40.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,07,L3 Current (RMS),A,51.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,07,L2 Current (RMS),A,51.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,07,L1 Current (RMS),A,37.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,06,N Current (RMS),A,40.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,41.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,32.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,05,N Current (RMS),A,21.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,42.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,46.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,28.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
