Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,44.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,73.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,21.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,24.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,60.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,07,L3 Active Power,kW,7.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,07,L2 Active Power,kW,8.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,07,L1 Active Power,kW,7.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,07,N Current (RMS),A,41.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,07,L3 Current (RMS),A,33.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,07,L2 Current (RMS),A,34.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,07,L1 Current (RMS),A,35.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,06,N Current (RMS),A,41.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,44.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,31.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,05,N Current (RMS),A,21.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,44.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,47.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,29.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,53.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,82.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,25.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,42.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,62.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,07,L2 Active Power,kW,9.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,07,L1 Active Power,kW,6.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,07,N Current (RMS),A,41.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,07,L3 Current (RMS),A,27.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,07,L2 Current (RMS),A,39.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,07,L1 Current (RMS),A,29.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,06,N Current (RMS),A,42.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,42.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,31.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,05,N Current (RMS),A,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,42.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,52.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,31.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,46.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,74.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,30.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,44.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,61.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,50.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,07,L3 Active Power,kW,9.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,07,L2 Active Power,kW,8.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,07,L1 Active Power,kW,8.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,07,N Current (RMS),A,42.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,07,L3 Current (RMS),A,37.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,07,L2 Current (RMS),A,34.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,07,L1 Current (RMS),A,37.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,06,N Current (RMS),A,42.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,61.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,36.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,05,N Current (RMS),A,23.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,51.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,45.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,24.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,60.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,96.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,20.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,24.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,69.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,50.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,07,L3 Active Power,kW,9.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,07,L2 Active Power,kW,8.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,07,N Current (RMS),A,39.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,07,L3 Current (RMS),A,40.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,07,L2 Current (RMS),A,36.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,07,L1 Current (RMS),A,46.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,06,N Current (RMS),A,40.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,36.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,73.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,31.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,05,N Current (RMS),A,23.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,41.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,54.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,48.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,28.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,50.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,85.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,20.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,24.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,48.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,69.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,53.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,07,L3 Active Power,kW,6.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,07,L1 Active Power,kW,10.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,07,N Current (RMS),A,50.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,07,L3 Current (RMS),A,29.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,07,L2 Current (RMS),A,33.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,07,L1 Current (RMS),A,43.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,06,N Current (RMS),A,51.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,27.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,70.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,34.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,05,N Current (RMS),A,19.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,46.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,49.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,27.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,56.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,90.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,29.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,24.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,71.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,54.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,07,L2 Active Power,kW,9.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,07,N Current (RMS),A,69.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,07,L3 Current (RMS),A,24.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,07,L2 Current (RMS),A,41.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,07,L1 Current (RMS),A,38.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,18.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,06,N Current (RMS),A,70.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,77.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,34.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,05,N Current (RMS),A,25.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,37.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,55.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,51.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,21.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,62.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,102.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,26.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,23.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.68
