Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,78.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,54.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,07,L3 Active Power,kW,9.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,07,L2 Active Power,kW,8.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,07,L1 Active Power,kW,9.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,07,N Current (RMS),A,41.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,07,L3 Current (RMS),A,39.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,07,L2 Current (RMS),A,35.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,07,L1 Current (RMS),A,40.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,06,N Current (RMS),A,42.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,59.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,32.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,05,N Current (RMS),A,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,54.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,57.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,54.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,27.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,58.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,96.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,30.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,23.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,46.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,73.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,55.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,07,L2 Active Power,kW,8.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,07,N Current (RMS),A,62.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,07,L3 Current (RMS),A,26.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,07,L2 Current (RMS),A,38.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,07,L1 Current (RMS),A,26.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,17.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,06,N Current (RMS),A,62.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,73.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,37.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,05,N Current (RMS),A,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,48.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,49.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,51.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,29.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,56.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,99.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,24.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,23.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,42.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,71.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,54.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,07,L3 Active Power,kW,9.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,07,L2 Active Power,kW,9.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,07,L1 Active Power,kW,9.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,07,N Current (RMS),A,52.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,07,L3 Current (RMS),A,40.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,07,L2 Current (RMS),A,40.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,07,L1 Current (RMS),A,41.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,17.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,06,N Current (RMS),A,53.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,18.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,75.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,37.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,05,N Current (RMS),A,20.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,48.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,23.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,54.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,96.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,28.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,23.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,74.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,55.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,07,L3 Active Power,kW,9.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,07,L2 Active Power,kW,8.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,07,L1 Active Power,kW,12.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,07,N Current (RMS),A,51.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,07,L3 Current (RMS),A,39.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,07,L2 Current (RMS),A,37.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,07,L1 Current (RMS),A,50.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,06,N Current (RMS),A,52.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,72.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,34.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,05,N Current (RMS),A,24.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,54.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,51.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,25.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,56.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,98.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,26.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,75.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,61.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,07,L2 Active Power,kW,9.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,07,L1 Active Power,kW,10.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,07,N Current (RMS),A,61.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,07,L3 Current (RMS),A,22.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,07,L2 Current (RMS),A,39.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,07,L1 Current (RMS),A,44.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,18.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,06,N Current (RMS),A,62.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,76.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,36.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,05,N Current (RMS),A,21.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,55.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,38.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,45.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,82.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,29.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,23.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,77.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,63.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,07,L2 Active Power,kW,8.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,07,N Current (RMS),A,68.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,07,L3 Current (RMS),A,16.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,07,L2 Current (RMS),A,37.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,07,L1 Current (RMS),A,50.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,18.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,06,N Current (RMS),A,69.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,78.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,33.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,05,N Current (RMS),A,29.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,45.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,69.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,43.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,33.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,44.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,82.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,17.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,23.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,73.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,60.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,07,L2 Active Power,kW,12.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,07,L1 Active Power,kW,7.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,07,N Current (RMS),A,63.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,07,L3 Current (RMS),A,26.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,07,L2 Current (RMS),A,53.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,07,L1 Current (RMS),A,34.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,06,N Current (RMS),A,64.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,58.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,32.7
