Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,05,N Current (RMS),A,20.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,46.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,49.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,48.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,26.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,44.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,85.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,21.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,23.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,69.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,54.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,07,L3 Active Power,kW,7.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,07,L2 Active Power,kW,10.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,07,L1 Active Power,kW,6.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,07,N Current (RMS),A,44.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,07,L3 Current (RMS),A,34.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,07,L2 Current (RMS),A,42.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,07,L1 Current (RMS),A,29.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,06,N Current (RMS),A,45.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,24.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,54.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,31.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,05,N Current (RMS),A,29.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,67.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,59.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,19.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,59.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,113.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,19.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,23.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,51.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,74.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,51.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,07,L2 Active Power,kW,13.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,07,L1 Active Power,kW,9.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,07,N Current (RMS),A,42.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,07,L3 Current (RMS),A,23.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,07,L2 Current (RMS),A,55.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,07,L1 Current (RMS),A,42.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,06,N Current (RMS),A,43.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,27.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,36.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,32.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,05,N Current (RMS),A,27.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,59.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,45.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,16.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,28.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,67.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,119.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,17.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,23.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,46.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,71.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,55.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,07,L2 Active Power,kW,13.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,07,L1 Active Power,kW,7.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,07,N Current (RMS),A,53.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,07,L3 Current (RMS),A,25.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,07,L2 Current (RMS),A,58.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,07,L1 Current (RMS),A,32.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,06,N Current (RMS),A,53.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,52.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,38.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,05,N Current (RMS),A,27.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,60.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,45.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,16.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,27.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,58.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,64.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,115.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,18.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,23.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,50.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,74.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,53.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,07,L2 Active Power,kW,8.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,07,N Current (RMS),A,42.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,07,L3 Current (RMS),A,18.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,07,L2 Current (RMS),A,35.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,07,L1 Current (RMS),A,38.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,06,N Current (RMS),A,43.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,47.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,05,N Current (RMS),A,28.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,69.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,42.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,46.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,28.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,41.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,83.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,14.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,23.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,57.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,57.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,07,L2 Active Power,kW,6.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,07,L1 Active Power,kW,9.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,07,N Current (RMS),A,33.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,07,L3 Current (RMS),A,29.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,07,L2 Current (RMS),A,27.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,07,L1 Current (RMS),A,38.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,06,N Current (RMS),A,33.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,42.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,32.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,05,N Current (RMS),A,31.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,72.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,46.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,51.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,24.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,45.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,94.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,14.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,23.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,51.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,57.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,58.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,07,L2 Active Power,kW,9.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,07,L1 Active Power,kW,10.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,07,N Current (RMS),A,50.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,07,L3 Current (RMS),A,19.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,07,L2 Current (RMS),A,38.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,07,L1 Current (RMS),A,42.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,06,N Current (RMS),A,50.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,54.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,32.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,05,N Current (RMS),A,22.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,60.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,59.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,48.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,19.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,31.1
