Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,73.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,11.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,23.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,50.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,63.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,57.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,07,L2 Active Power,kW,11.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,07,L1 Active Power,kW,12.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,07,N Current (RMS),A,55.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,07,L3 Current (RMS),A,23.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,07,L2 Current (RMS),A,48.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,07,L1 Current (RMS),A,53.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,06,N Current (RMS),A,56.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,14.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,53.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,32.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,05,N Current (RMS),A,21.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,46.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,54.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,21.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,28.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,14.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,23.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,60.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,64.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,07,L3 Active Power,kW,7.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,07,L2 Active Power,kW,11.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,07,L1 Active Power,kW,11.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,07,N Current (RMS),A,54.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,07,L3 Current (RMS),A,32.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,07,L2 Current (RMS),A,47.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,07,L1 Current (RMS),A,47.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,06,N Current (RMS),A,54.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,53.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,33.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,05,N Current (RMS),A,21.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,36.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,45.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,27.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,35.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,77.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,14.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,22.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,63.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,60.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,07,L2 Active Power,kW,9.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,07,L1 Active Power,kW,11.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,07,N Current (RMS),A,65.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,07,L3 Current (RMS),A,26.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,07,L2 Current (RMS),A,42.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,07,L1 Current (RMS),A,46.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,06,N Current (RMS),A,66.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,66.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,34.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,05,N Current (RMS),A,20.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,27.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,32.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,68.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,15.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,63.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,63.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,07,L3 Active Power,kW,6.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,07,L1 Active Power,kW,13.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,07,N Current (RMS),A,62.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,07,L3 Current (RMS),A,31.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,07,L2 Current (RMS),A,34.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,07,L1 Current (RMS),A,55.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,06,N Current (RMS),A,63.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,64.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,39.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,05,N Current (RMS),A,33.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,65.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,31.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,42.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,80.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,19.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,22.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,69.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,67.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,07,L3 Active Power,kW,8.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,07,L2 Active Power,kW,9.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,07,N Current (RMS),A,64.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,07,L3 Current (RMS),A,39.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,07,L2 Current (RMS),A,43.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,07,L1 Current (RMS),A,38.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,18.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,06,N Current (RMS),A,65.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,78.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,38.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,05,N Current (RMS),A,33.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,61.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,19.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,41.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,79.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,17.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,22.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,74.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,56.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,07,L2 Active Power,kW,7.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,07,L1 Active Power,kW,9.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,07,N Current (RMS),A,66.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,07,L3 Current (RMS),A,26.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,07,L2 Current (RMS),A,33.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,07,L1 Current (RMS),A,42.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,23.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,06,N Current (RMS),A,67.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,96.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,35.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,05,N Current (RMS),A,27.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,51.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,57.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,28.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,65.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,104.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,15.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,22.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,79.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,58.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
