Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,07,L3 Active Power,kW,7.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,07,L2 Active Power,kW,12.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,07,N Current (RMS),A,81.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,07,L3 Current (RMS),A,32.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,07,L2 Current (RMS),A,55.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,07,L1 Current (RMS),A,41.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,24.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,06,N Current (RMS),A,82.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,101.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,33.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,05,N Current (RMS),A,25.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,54.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,67.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,28.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,38.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,79.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,14.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,22.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,52.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,86.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,65.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,123.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,362.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,07,L3 Active Power,kW,9.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,07,L2 Active Power,kW,8.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,07,L1 Active Power,kW,10.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,07,N Current (RMS),A,64.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,07,L3 Current (RMS),A,42.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,07,L2 Current (RMS),A,36.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,07,L1 Current (RMS),A,45.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,25.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,06,N Current (RMS),A,65.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,23.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,106.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,34.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,05,N Current (RMS),A,20.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,48.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,54.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,22.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,34.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,79.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,18.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,22.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,56.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,78.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,59.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,07,L3 Active Power,kW,7.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,07,L2 Active Power,kW,6.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,07,N Current (RMS),A,67.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,07,L3 Current (RMS),A,34.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,07,L2 Current (RMS),A,29.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,07,L1 Current (RMS),A,40.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,23.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,06,N Current (RMS),A,68.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,99.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,30.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,05,N Current (RMS),A,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,52.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,20.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,54.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,99.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,15.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,21.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,79.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,61.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,07,L3 Active Power,kW,6.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,07,L1 Active Power,kW,12.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,07,N Current (RMS),A,76.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,07,L3 Current (RMS),A,29.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,07,L2 Current (RMS),A,32.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,07,L1 Current (RMS),A,51.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,28.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,06,N Current (RMS),A,78.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,28.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,119.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,30.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,05,N Current (RMS),A,23.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,50.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,59.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,21.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,47.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,90.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,67.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,19.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,21.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,47.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,84.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,63.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,357.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,07,L2 Active Power,kW,10.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,07,N Current (RMS),A,88.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,07,L3 Current (RMS),A,40.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,07,L2 Current (RMS),A,47.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,07,L1 Current (RMS),A,45.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,29.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,06,N Current (RMS),A,89.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,26.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,124.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,43.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,05,N Current (RMS),A,34.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,72.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,20.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,45.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,95.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,18.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,21.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,50.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,92.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,63.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,389.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,07,L3 Active Power,kW,11.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,07,L2 Active Power,kW,17.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,07,L1 Active Power,kW,11.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,07,N Current (RMS),A,101.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,07,L3 Current (RMS),A,46.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,07,L2 Current (RMS),A,76.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,07,L1 Current (RMS),A,50.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,28.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,06,N Current (RMS),A,102.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,26.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,118.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,46.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,05,N Current (RMS),A,42.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,78.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,21.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,45.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,96.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,34.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,21.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,59.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,99.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,58.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,144.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,417.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,07,L3 Active Power,kW,10.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,07,L2 Active Power,kW,7.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,07,L1 Active Power,kW,11.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,07,N Current (RMS),A,47.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,07,L3 Current (RMS),A,44.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,07,L2 Current (RMS),A,30.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,07,L1 Current (RMS),A,48.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,20.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,06,N Current (RMS),A,48.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,28.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,90.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,49.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.86
