Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,05,N Current (RMS),A,41.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,49.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,80.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,15.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,55.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,102.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,21.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,21.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,53.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,85.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,55.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,358.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,07,L3 Active Power,kW,9.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,07,L2 Active Power,kW,8.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,07,L1 Active Power,kW,12.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,07,N Current (RMS),A,41.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,07,L3 Current (RMS),A,40.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,07,L2 Current (RMS),A,36.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,07,L1 Current (RMS),A,52.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,17.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,06,N Current (RMS),A,41.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,32.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,75.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,48.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,05,N Current (RMS),A,25.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,54.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,63.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,20.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,58.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,112.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,21.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,21.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,51.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,81.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,60.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,07,L3 Active Power,kW,9.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,07,L2 Active Power,kW,9.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,07,L1 Active Power,kW,14.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,07,N Current (RMS),A,53.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,07,L3 Current (RMS),A,41.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,07,L2 Current (RMS),A,42.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,07,L1 Current (RMS),A,61.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,19.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,06,N Current (RMS),A,54.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,34.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,81.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,38.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,05,N Current (RMS),A,22.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,51.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,62.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,62.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,21.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,33.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,80.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,138.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,24.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,21.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,50.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,90.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,65.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,379.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,07,L2 Active Power,kW,9.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,07,L1 Active Power,kW,12.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,07,N Current (RMS),A,58.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,07,L3 Current (RMS),A,26.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,07,L2 Current (RMS),A,41.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,07,L1 Current (RMS),A,51.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,21.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,06,N Current (RMS),A,59.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,33.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,88.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,38.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,05,N Current (RMS),A,29.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,65.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,57.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,29.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,41.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,79.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,22.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,20.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,76.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,68.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,07,L2 Active Power,kW,11.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,07,N Current (RMS),A,52.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,07,L3 Current (RMS),A,45.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,07,L2 Current (RMS),A,47.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,07,L1 Current (RMS),A,49.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,20.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,06,N Current (RMS),A,53.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,35.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,85.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,43.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,05,N Current (RMS),A,33.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,73.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,58.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,21.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,28.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,18.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,20.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,46.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,73.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,68.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,07,L3 Active Power,kW,12.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,07,L2 Active Power,kW,9.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,07,L1 Active Power,kW,7.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,07,N Current (RMS),A,72.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,07,L3 Current (RMS),A,56.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,07,L2 Current (RMS),A,41.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,07,L1 Current (RMS),A,34.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,19.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,06,N Current (RMS),A,72.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,40.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,83.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,22.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,05,N Current (RMS),A,26.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,74.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,71.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,26.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,35.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,77.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,19.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,20.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,55.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,86.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,65.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,126.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,361.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,07,L2 Active Power,kW,6.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,07,N Current (RMS),A,52.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,07,L3 Current (RMS),A,23.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,07,L2 Current (RMS),A,29.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,07,L1 Current (RMS),A,33.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,18.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,06,N Current (RMS),A,52.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,45.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,76.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,05,N Current (RMS),A,42.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,89.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,86.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,34.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,39.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,96.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,71.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.43
