Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,25.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,20.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,45.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,84.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,79.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,138.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,356.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,330.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,07,L3 Active Power,kW,6.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,07,L2 Active Power,kW,12.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,07,L1 Active Power,kW,8.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,07,N Current (RMS),A,69.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,07,L3 Current (RMS),A,30.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,07,L2 Current (RMS),A,56.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,07,L1 Current (RMS),A,37.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,17.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,06,N Current (RMS),A,70.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,33.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,72.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,05,N Current (RMS),A,40.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,44.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,91.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,73.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,40.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,41.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,87.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,70.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,26.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,20.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,53.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,81.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,71.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,138.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,341.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,07,L3 Active Power,kW,10.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,07,L2 Active Power,kW,20.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,07,L1 Active Power,kW,8.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,07,N Current (RMS),A,98.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,07,L3 Current (RMS),A,48.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,07,L2 Current (RMS),A,86.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,07,L1 Current (RMS),A,37.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,21.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,06,N Current (RMS),A,99.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,52.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,90.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,05,N Current (RMS),A,43.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,52.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,86.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,99.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,23.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,37.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,78.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,41.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,81.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,20.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,76.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,93.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,65.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,175.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,390.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,07,L3 Active Power,kW,12.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,07,L2 Active Power,kW,21.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,07,L1 Active Power,kW,7.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,07,N Current (RMS),A,106.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,07,L3 Current (RMS),A,59.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,07,L2 Current (RMS),A,92.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,07,L1 Current (RMS),A,34.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,19.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,06,N Current (RMS),A,107.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,62.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,83.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,19.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,05,N Current (RMS),A,36.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,57.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,81.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,85.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,23.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,36.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,19.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,19.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,63.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,90.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,62.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,190.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,382.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,07,L3 Active Power,kW,25.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,07,L2 Active Power,kW,14.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,07,L1 Active Power,kW,13.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,07,N Current (RMS),A,76.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,07,L3 Current (RMS),A,110.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,07,L2 Current (RMS),A,61.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,07,L1 Current (RMS),A,59.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,06,N Current (RMS),A,77.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,37.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,76.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,05,N Current (RMS),A,38.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,47.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,92.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,51.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,39.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,31.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,68.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,16.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,19.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,73.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,80.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,61.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,134.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,07,L3 Active Power,kW,10.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,07,L2 Active Power,kW,16.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,07,L1 Active Power,kW,9.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,07,N Current (RMS),A,58.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,07,L3 Current (RMS),A,47.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,07,L2 Current (RMS),A,71.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,07,L1 Current (RMS),A,42.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,06,N Current (RMS),A,58.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,37.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,44.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,05,N Current (RMS),A,49.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,46.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,83.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,96.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,63.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,96.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,26.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,61.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,111.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,18.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,19.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,55.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,80.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,71.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,343.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,07,L3 Active Power,kW,9.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,07,L2 Active Power,kW,20.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,07,N Current (RMS),A,67.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,07,L3 Current (RMS),A,41.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,07,L2 Current (RMS),A,88.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,07,L1 Current (RMS),A,38.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,06,N Current (RMS),A,68.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,36.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,40.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,23.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,05,N Current (RMS),A,43.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,56.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,98.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,56.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,50.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,99.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,52.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,96.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,22.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,19.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,55.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,93.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,62.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,390.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.26
