Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,07,L3 Active Power,kW,8.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,07,L2 Active Power,kW,8.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,07,L1 Active Power,kW,10.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,07,N Current (RMS),A,35.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,07,L3 Current (RMS),A,37.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,07,L2 Current (RMS),A,38.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,07,L1 Current (RMS),A,43.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,06,N Current (RMS),A,35.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,45.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,52.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,23.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,05,N Current (RMS),A,35.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,72.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,72.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,28.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,48.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,98.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,37.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,19.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,65.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,85.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,61.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,365.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,07,L3 Active Power,kW,8.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,07,L2 Active Power,kW,9.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,07,L1 Active Power,kW,7.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,07,N Current (RMS),A,48.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,07,L3 Current (RMS),A,35.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,07,L2 Current (RMS),A,42.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,07,L1 Current (RMS),A,32.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,06,N Current (RMS),A,48.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,44.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,64.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,20.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,05,N Current (RMS),A,37.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,84.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,64.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,44.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,49.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,81.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,27.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,67.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,18.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,19.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,61.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,65.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,57.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,07,L3 Active Power,kW,8.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,07,L2 Active Power,kW,9.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,07,N Current (RMS),A,40.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,07,L3 Current (RMS),A,35.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,07,L2 Current (RMS),A,39.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,07,L1 Current (RMS),A,37.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,06,N Current (RMS),A,41.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,39.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,53.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,24.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,05,N Current (RMS),A,47.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,101.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,73.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,45.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,34.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,25.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,14.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,19.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,63.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,61.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,52.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,07,L3 Active Power,kW,10.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,07,L2 Active Power,kW,8.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,07,L1 Active Power,kW,17.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,07,N Current (RMS),A,42.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,07,L3 Current (RMS),A,43.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,07,L2 Current (RMS),A,35.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,07,L1 Current (RMS),A,78.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,06,N Current (RMS),A,42.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,45.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,31.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,05,N Current (RMS),A,40.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,89.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,60.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,21.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,18.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,14.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,19.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,64.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,50.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,53.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,07,L3 Active Power,kW,8.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,07,L2 Active Power,kW,7.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,07,L1 Active Power,kW,14.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,07,N Current (RMS),A,39.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,07,L3 Current (RMS),A,36.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,07,L2 Current (RMS),A,34.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,07,L1 Current (RMS),A,63.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,06,N Current (RMS),A,39.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,43.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,28.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,05,N Current (RMS),A,29.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,71.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,59.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,18.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,21.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,17.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,19.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,58.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,49.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,49.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,07,L3 Active Power,kW,7.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,07,L1 Active Power,kW,11.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,07,N Current (RMS),A,44.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,07,L3 Current (RMS),A,34.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,07,L2 Current (RMS),A,21.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,07,L1 Current (RMS),A,56.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,06,N Current (RMS),A,44.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,38.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,31.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,28.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,05,N Current (RMS),A,31.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,81.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,68.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,19.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,19.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,12.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,19.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,56.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,45.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,49.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,07,L3 Active Power,kW,7.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,07,N Current (RMS),A,29.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,07,L3 Current (RMS),A,32.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,07,L2 Current (RMS),A,22.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,07,L1 Current (RMS),A,22.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,06,N Current (RMS),A,29.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,37.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,31.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,29.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,05,N Current (RMS),A,22.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,67.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,53.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,45.9
