Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,17.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,29.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,19.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,56.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,40.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,42.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,07,N Current (RMS),A,26.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,07,L3 Current (RMS),A,26.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,07,L2 Current (RMS),A,22.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,07,L1 Current (RMS),A,21.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,06,N Current (RMS),A,26.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,37.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,34.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,29.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,05,N Current (RMS),A,31.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,68.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,17.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,15.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,13.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,19.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,48.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,07,L1 Active Power,kW,14.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,07,N Current (RMS),A,35.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,07,L3 Current (RMS),A,20.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,07,L2 Current (RMS),A,22.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,07,L1 Current (RMS),A,60.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,06,N Current (RMS),A,35.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,37.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,39.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,28.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,05,N Current (RMS),A,37.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,76.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,14.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,13.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,20.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,19.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,51.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,45.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,07,L2 Active Power,kW,7.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,07,N Current (RMS),A,27.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,07,L3 Current (RMS),A,18.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,07,L2 Current (RMS),A,33.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,07,L1 Current (RMS),A,26.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,06,N Current (RMS),A,27.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,37.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,27.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,05,N Current (RMS),A,47.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,83.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,27.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,21.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,21.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,19.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,54.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,07,N Current (RMS),A,31.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,07,L3 Current (RMS),A,27.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,07,L2 Current (RMS),A,23.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,07,L1 Current (RMS),A,17.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,06,N Current (RMS),A,31.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,36.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,27.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,05,N Current (RMS),A,59.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,97.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,18.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,17.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,25.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,19.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,59.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,07,N Current (RMS),A,25.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,07,L3 Current (RMS),A,17.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,07,L2 Current (RMS),A,18.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,07,L1 Current (RMS),A,21.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,06,N Current (RMS),A,25.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,36.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,34.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,05,N Current (RMS),A,57.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,92.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,22.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,16.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,10.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,19.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,46.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,07,N Current (RMS),A,20.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,07,L3 Current (RMS),A,11.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,07,L2 Current (RMS),A,18.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,07,L1 Current (RMS),A,19.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,06,N Current (RMS),A,20.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,37.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,30.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,05,N Current (RMS),A,57.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,89.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,17.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,27.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,10.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
