Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,19.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,43.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,38.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,07,L2 Active Power,kW,7.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,07,N Current (RMS),A,30.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,07,L3 Current (RMS),A,11.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,07,L2 Current (RMS),A,35.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,07,L1 Current (RMS),A,22.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,06,N Current (RMS),A,30.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,38.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,29.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,23.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,05,N Current (RMS),A,60.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,96.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,17.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,36.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,10.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,19.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,47.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,41.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,40.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,07,L2 Active Power,kW,10.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,07,N Current (RMS),A,41.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,07,L3 Current (RMS),A,14.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,07,L2 Current (RMS),A,48.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,07,L1 Current (RMS),A,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,06,N Current (RMS),A,41.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,38.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,34.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,22.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,05,N Current (RMS),A,56.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,89.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,15.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,38.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,11.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,19.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,45.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,46.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,07,L2 Active Power,kW,5.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,07,N Current (RMS),A,23.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,07,L3 Current (RMS),A,14.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,07,L2 Current (RMS),A,26.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,07,L1 Current (RMS),A,30.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,06,N Current (RMS),A,23.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,37.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,33.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,05,N Current (RMS),A,54.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,87.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,11.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,39.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,71.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,13.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,19.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,45.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,43.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,36.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,07,N Current (RMS),A,21.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,07,L3 Current (RMS),A,11.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,07,L2 Current (RMS),A,19.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,07,L1 Current (RMS),A,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,06,N Current (RMS),A,21.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,39.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,32.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,05,N Current (RMS),A,48.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,86.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,16.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,38.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,67.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,10.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,19.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,44.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,42.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,39.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,07,N Current (RMS),A,18.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,07,L3 Current (RMS),A,11.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,07,L2 Current (RMS),A,18.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,07,L1 Current (RMS),A,23.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,06,N Current (RMS),A,19.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,37.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,33.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,21.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,05,N Current (RMS),A,42.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,78.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,19.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,41.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,11.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,19.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,42.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,41.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,43.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,07,N Current (RMS),A,26.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,07,L3 Current (RMS),A,10.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,07,L2 Current (RMS),A,18.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,07,L1 Current (RMS),A,25.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,06,N Current (RMS),A,27.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,38.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,45.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,19.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,05,N Current (RMS),A,42.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,78.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,32.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,28.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,44.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,72.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,10.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,19.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,41.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,41.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,49.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,07,N Current (RMS),A,23.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,07,L3 Current (RMS),A,10.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,07,L2 Current (RMS),A,18.2
