Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,07,L1 Current (RMS),A,17.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,06,N Current (RMS),A,23.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,38.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,34.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,05,N Current (RMS),A,46.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,80.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,21.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,45.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,74.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,11.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,19.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,42.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,39.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,47.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,07,N Current (RMS),A,26.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,07,L3 Current (RMS),A,12.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,07,L2 Current (RMS),A,19.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,07,L1 Current (RMS),A,15.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,06,N Current (RMS),A,26.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,39.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,36.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,05,N Current (RMS),A,47.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,82.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,29.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,45.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,73.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,11.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,19.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,44.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,43.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,49.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,07,N Current (RMS),A,30.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,07,L3 Current (RMS),A,14.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,07,L2 Current (RMS),A,17.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,07,L1 Current (RMS),A,16.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,06,N Current (RMS),A,31.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,40.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,47.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,05,N Current (RMS),A,46.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,83.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,38.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,46.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,73.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,11.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,19.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,45.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,42.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,50.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,07,N Current (RMS),A,24.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,07,L3 Current (RMS),A,10.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,07,L2 Current (RMS),A,17.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,07,L1 Current (RMS),A,14.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,06,N Current (RMS),A,24.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,41.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,23.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,05,N Current (RMS),A,57.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,94.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,34.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,45.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,75.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,12.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,19.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,47.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,35.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,48.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,07,N Current (RMS),A,24.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,07,L3 Current (RMS),A,10.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,07,L2 Current (RMS),A,20.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,07,L1 Current (RMS),A,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,06,N Current (RMS),A,24.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,44.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,05,N Current (RMS),A,57.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,92.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,29.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,41.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,67.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,12.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,20.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,48.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,38.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,46.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,07,N Current (RMS),A,36.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,07,L3 Current (RMS),A,10.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,07,L2 Current (RMS),A,20.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,07,L1 Current (RMS),A,16.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,06,N Current (RMS),A,37.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,57.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,33.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,05,N Current (RMS),A,53.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,88.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,20.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,37.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,73.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,12.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,20.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,50.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,43.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,37.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,07,L1 Active Power,kW,3.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,07,N Current (RMS),A,37.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,07,L3 Current (RMS),A,9.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,07,L2 Current (RMS),A,19.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,07,L1 Current (RMS),A,17.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,06,N Current (RMS),A,37.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,60.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,24.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,05,N Current (RMS),A,56.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,92.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,18.8
