Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,38.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,79.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,13.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,20.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,53.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,42.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,36.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,07,L2 Active Power,kW,5.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,07,N Current (RMS),A,34.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,07,L3 Current (RMS),A,10.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,07,L2 Current (RMS),A,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,07,L1 Current (RMS),A,15.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,06,N Current (RMS),A,35.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,58.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,05,N Current (RMS),A,48.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,85.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,17.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,42.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,80.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,15.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,20.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,50.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,42.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,07,N Current (RMS),A,34.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,07,L3 Current (RMS),A,11.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,07,L2 Current (RMS),A,19.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,07,L1 Current (RMS),A,23.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,06,N Current (RMS),A,35.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,58.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,57.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,05,N Current (RMS),A,49.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,83.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,14.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,47.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,83.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,15.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,20.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,49.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,51.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,38.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,07,L1 Active Power,kW,7.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,07,N Current (RMS),A,29.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,07,L3 Current (RMS),A,10.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,07,L2 Current (RMS),A,19.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,07,L1 Current (RMS),A,29.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,06,N Current (RMS),A,30.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,59.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,60.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,05,N Current (RMS),A,48.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,80.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,10.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,49.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,86.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,74.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,15.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,20.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,49.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,54.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,43.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,07,N Current (RMS),A,35.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,07,L3 Current (RMS),A,15.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,07,L2 Current (RMS),A,18.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,07,L1 Current (RMS),A,24.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,06,N Current (RMS),A,35.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,59.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,55.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,05,N Current (RMS),A,55.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,85.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,12.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,53.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,94.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,72.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,14.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,20.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,51.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,54.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,43.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,07,N Current (RMS),A,42.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,07,L3 Current (RMS),A,11.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,07,L2 Current (RMS),A,19.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,07,L1 Current (RMS),A,17.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,06,N Current (RMS),A,43.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,60.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,64.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,05,N Current (RMS),A,53.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,87.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,15.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,38.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,72.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,12.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,20.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,50.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,49.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,38.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,07,N Current (RMS),A,40.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,07,L3 Current (RMS),A,11.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,07,L2 Current (RMS),A,20.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,07,L1 Current (RMS),A,17.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,06,N Current (RMS),A,40.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,58.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,59.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,05,N Current (RMS),A,48.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,81.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,16.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,32.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,13.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,20.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
