Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,49.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,44.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,40.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,07,N Current (RMS),A,27.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,07,L3 Current (RMS),A,11.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,07,L2 Current (RMS),A,18.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,07,L1 Current (RMS),A,35.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,06,N Current (RMS),A,27.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,58.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,59.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,05,N Current (RMS),A,46.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,80.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,24.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,35.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,12.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,20.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,48.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,46.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,47.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,07,L1 Active Power,kW,6.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,07,N Current (RMS),A,37.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,07,L3 Current (RMS),A,10.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,07,L2 Current (RMS),A,19.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,07,L1 Current (RMS),A,28.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,16.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,06,N Current (RMS),A,37.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,69.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,60.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,05,N Current (RMS),A,41.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,81.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,20.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,38.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,14.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,20.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,51.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,43.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,46.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,07,N Current (RMS),A,35.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,07,L3 Current (RMS),A,10.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,07,L2 Current (RMS),A,19.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,07,L1 Current (RMS),A,27.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,17.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,06,N Current (RMS),A,36.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,71.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,58.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,21.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,05,N Current (RMS),A,44.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,81.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,25.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,55.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,88.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,13.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,20.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,52.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,42.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,55.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,07,L1 Active Power,kW,6.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,07,N Current (RMS),A,37.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,07,L3 Current (RMS),A,12.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,07,L2 Current (RMS),A,19.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,07,L1 Current (RMS),A,29.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,16.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,06,N Current (RMS),A,38.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,69.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,60.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,05,N Current (RMS),A,50.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,89.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,23.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,47.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,75.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,18.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,21.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,55.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,39.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,50.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,07,N Current (RMS),A,45.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,07,L3 Current (RMS),A,11.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,07,L2 Current (RMS),A,19.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,07,L1 Current (RMS),A,20.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,17.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,06,N Current (RMS),A,45.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,70.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,68.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,22.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,05,N Current (RMS),A,53.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,92.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,31.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,33.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,18.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,21.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,56.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,42.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,48.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,116.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,07,N Current (RMS),A,48.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,07,L3 Current (RMS),A,10.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,07,L2 Current (RMS),A,20.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,07,L1 Current (RMS),A,18.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,17.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,06,N Current (RMS),A,49.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,70.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,65.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,05,N Current (RMS),A,54.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,93.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,32.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,28.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,16.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,21.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,56.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,44.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,45.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,114.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,07,L2 Active Power,kW,5.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,07,L1 Active Power,kW,6.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,07,N Current (RMS),A,40.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,07,L3 Current (RMS),A,12.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,07,L2 Current (RMS),A,21.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,07,L1 Current (RMS),A,28.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.93
