Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,06,N Current (RMS),A,41.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,66.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,67.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,22.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,05,N Current (RMS),A,52.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,93.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,42.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,34.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,12.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,21.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,54.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,45.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,53.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,120.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,07,L1 Active Power,kW,9.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,07,N Current (RMS),A,28.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,07,L3 Current (RMS),A,15.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,07,L2 Current (RMS),A,20.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,07,L1 Current (RMS),A,39.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,06,N Current (RMS),A,29.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,57.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,63.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,05,N Current (RMS),A,49.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,89.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,34.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,29.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,15.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,21.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,52.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,41.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,50.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,07,L1 Active Power,kW,10.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,07,N Current (RMS),A,24.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,07,L3 Current (RMS),A,11.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,07,L2 Current (RMS),A,21.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,07,L1 Current (RMS),A,43.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,06,N Current (RMS),A,24.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,59.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,60.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,19.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,05,N Current (RMS),A,52.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,94.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,25.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,29.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,16.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,21.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,52.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,41.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,50.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,07,L2 Active Power,kW,5.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,07,L1 Active Power,kW,12.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,07,N Current (RMS),A,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,07,L3 Current (RMS),A,12.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,07,L2 Current (RMS),A,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,07,L1 Current (RMS),A,50.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,06,N Current (RMS),A,24.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,57.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,59.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,05,N Current (RMS),A,55.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,95.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,25.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,27.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,16.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,21.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,52.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,43.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,53.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,07,L1 Active Power,kW,13.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,07,N Current (RMS),A,30.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,07,L3 Current (RMS),A,12.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,07,L2 Current (RMS),A,25.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,07,L1 Current (RMS),A,55.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,06,N Current (RMS),A,30.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,27.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,27.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,05,N Current (RMS),A,24.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,59.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,34.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,25.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,13.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,22.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,38.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,55.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,07,L2 Active Power,kW,5.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,07,N Current (RMS),A,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,07,L3 Current (RMS),A,12.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,07,L2 Current (RMS),A,22.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,07,L1 Current (RMS),A,42.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,06,N Current (RMS),A,24.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,29.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,31.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,05,N Current (RMS),A,30.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,73.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,32.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,29.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,18.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,22.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,42.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,51.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,07,N Current (RMS),A,26.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,07,L3 Current (RMS),A,17.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,07,L2 Current (RMS),A,21.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,07,L1 Current (RMS),A,34.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,06,N Current (RMS),A,26.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,32.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,37.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,22.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,05,N Current (RMS),A,49.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,93.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,32.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
