Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,37.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,18.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,22.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,48.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,51.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,07,L2 Active Power,kW,5.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,07,N Current (RMS),A,51.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,07,L3 Current (RMS),A,15.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,07,L2 Current (RMS),A,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,07,L1 Current (RMS),A,26.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,18.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,06,N Current (RMS),A,52.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,76.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,32.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,05,N Current (RMS),A,18.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,16.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,35.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,66.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,13.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,22.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,53.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,07,N Current (RMS),A,47.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,07,L3 Current (RMS),A,16.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,07,L2 Current (RMS),A,23.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,07,L1 Current (RMS),A,29.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,17.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,06,N Current (RMS),A,47.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,71.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,33.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,05,N Current (RMS),A,19.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,24.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,35.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,71.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,17.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,22.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,55.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,39.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,38.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,07,L2 Active Power,kW,6.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,07,N Current (RMS),A,38.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,07,L3 Current (RMS),A,18.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,07,L2 Current (RMS),A,27.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,07,L1 Current (RMS),A,25.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,06,N Current (RMS),A,38.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,59.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,35.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,05,N Current (RMS),A,19.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,21.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,35.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,75.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,23.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,22.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,56.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,07,L2 Active Power,kW,6.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,07,N Current (RMS),A,33.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,07,L3 Current (RMS),A,18.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,07,L2 Current (RMS),A,31.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,07,L1 Current (RMS),A,24.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,06,N Current (RMS),A,33.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,33.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,35.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,05,N Current (RMS),A,20.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,19.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,33.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,23.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,48.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,43.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,07,L2 Active Power,kW,6.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,07,L1 Active Power,kW,6.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,07,N Current (RMS),A,32.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,07,L3 Current (RMS),A,15.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,07,L2 Current (RMS),A,29.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,07,L1 Current (RMS),A,26.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,06,N Current (RMS),A,32.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,44.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,35.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,05,N Current (RMS),A,26.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,38.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,48.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,17.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,35.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,25.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,49.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,50.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,07,L2 Active Power,kW,6.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,07,N Current (RMS),A,37.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,07,L3 Current (RMS),A,17.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,07,L2 Current (RMS),A,26.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,07,L1 Current (RMS),A,25.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,06,N Current (RMS),A,38.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,58.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,41.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,05,N Current (RMS),A,28.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,59.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,23.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,40.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,72.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,27.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,22.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,62.08
