Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,46.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,44.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,07,L2 Active Power,kW,6.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,07,N Current (RMS),A,40.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,07,L3 Current (RMS),A,24.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,07,L2 Current (RMS),A,29.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,07,L1 Current (RMS),A,33.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,06,N Current (RMS),A,40.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,53.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,45.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,05,N Current (RMS),A,25.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,53.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,35.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,68.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,26.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,23.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,57.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,50.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,43.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,07,L2 Active Power,kW,6.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,07,L1 Active Power,kW,9.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,07,N Current (RMS),A,30.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,07,L3 Current (RMS),A,25.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,07,L2 Current (RMS),A,29.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,07,L1 Current (RMS),A,39.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,06,N Current (RMS),A,30.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,37.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,38.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,18.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,05,N Current (RMS),A,21.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,44.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,60.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,40.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,29.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,32.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,19.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,23.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,55.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,50.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,46.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,07,L3 Active Power,kW,7.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,07,L2 Active Power,kW,7.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,07,L1 Active Power,kW,10.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,07,N Current (RMS),A,33.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,07,L3 Current (RMS),A,33.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,07,L2 Current (RMS),A,31.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,07,L1 Current (RMS),A,44.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,06,N Current (RMS),A,34.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,37.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,40.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,05,N Current (RMS),A,27.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,42.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,69.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,21.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,32.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,22.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,23.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,56.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,61.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,45.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,07,L3 Active Power,kW,10.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,07,L2 Active Power,kW,7.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,07,L1 Active Power,kW,9.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,07,N Current (RMS),A,40.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,07,L3 Current (RMS),A,46.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,07,L2 Current (RMS),A,33.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,07,L1 Current (RMS),A,41.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,06,N Current (RMS),A,41.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,41.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,46.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,05,N Current (RMS),A,31.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,35.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,65.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,19.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,32.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,23.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,61.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,68.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,49.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,07,L3 Active Power,kW,8.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,07,N Current (RMS),A,39.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,07,L3 Current (RMS),A,36.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,07,L2 Current (RMS),A,30.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,07,L1 Current (RMS),A,39.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,06,N Current (RMS),A,40.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,44.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,45.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,05,N Current (RMS),A,31.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,64.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,26.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,32.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,18.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,23.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,61.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,55.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,52.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,07,L3 Active Power,kW,7.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,07,L2 Active Power,kW,8.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,07,L1 Active Power,kW,7.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,07,N Current (RMS),A,45.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,07,L3 Current (RMS),A,29.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,07,L2 Current (RMS),A,35.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,07,L1 Current (RMS),A,33.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,06,N Current (RMS),A,46.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,42.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,51.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,05,N Current (RMS),A,24.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,44.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,55.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,53.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,22.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,40.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,76.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,21.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,60.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,61.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,07,L3 Active Power,kW,8.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,07,L2 Active Power,kW,8.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,07,L1 Active Power,kW,9.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,07,N Current (RMS),A,40.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,07,L3 Current (RMS),A,35.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,07,L2 Current (RMS),A,34.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,07,L1 Current (RMS),A,42.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,06,N Current (RMS),A,41.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,45.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,41.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
