Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,05,N Current (RMS),A,30.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,42.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,61.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,64.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,20.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,41.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,69.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,86.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,26.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,63.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,61.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,51.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,07,L2 Active Power,kW,8.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,07,L1 Active Power,kW,12.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,07,N Current (RMS),A,39.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,07,L3 Current (RMS),A,30.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,07,L2 Current (RMS),A,34.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,07,L1 Current (RMS),A,50.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,06,N Current (RMS),A,40.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,57.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,43.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,05,N Current (RMS),A,27.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,46.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,59.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,59.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,21.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,42.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,82.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,24.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,23.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,66.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,63.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,52.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,07,L2 Active Power,kW,9.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,07,L1 Active Power,kW,13.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,07,N Current (RMS),A,34.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,07,L3 Current (RMS),A,23.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,07,L2 Current (RMS),A,42.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,07,L1 Current (RMS),A,57.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,06,N Current (RMS),A,34.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,47.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,41.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,05,N Current (RMS),A,27.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,37.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,51.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,19.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,38.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,63.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,77.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,20.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,23.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,56.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,62.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,07,L2 Active Power,kW,11.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,07,L1 Active Power,kW,12.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,07,N Current (RMS),A,43.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,07,L3 Current (RMS),A,25.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,07,L2 Current (RMS),A,50.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,07,L1 Current (RMS),A,52.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,06,N Current (RMS),A,43.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,52.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,46.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,05,N Current (RMS),A,39.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,76.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,50.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,20.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,36.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,62.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,24.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,56.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,69.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,52.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,07,L2 Active Power,kW,9.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,07,L1 Active Power,kW,11.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,07,N Current (RMS),A,40.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,07,L3 Current (RMS),A,25.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,07,L2 Current (RMS),A,40.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,07,L1 Current (RMS),A,50.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,06,N Current (RMS),A,40.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,48.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,48.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,05,N Current (RMS),A,40.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,81.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,51.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,33.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,45.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,100.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,23.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,24.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,61.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,75.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,62.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,07,L3 Active Power,kW,8.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,07,L2 Active Power,kW,14.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,07,L1 Active Power,kW,10.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,07,N Current (RMS),A,62.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,07,L3 Current (RMS),A,38.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,07,L2 Current (RMS),A,65.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,07,L1 Current (RMS),A,43.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,06,N Current (RMS),A,62.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,52.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,56.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,05,N Current (RMS),A,27.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,59.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,52.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,40.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,49.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,67.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,107.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,27.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,24.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,69.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,81.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,62.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,348.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,07,L3 Active Power,kW,14.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,07,L2 Active Power,kW,9.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,07,L1 Active Power,kW,9.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,07,N Current (RMS),A,59.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,07,L3 Current (RMS),A,61.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,07,L2 Current (RMS),A,40.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,07,L1 Current (RMS),A,40.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,06,N Current (RMS),A,59.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,47.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,51.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,05,N Current (RMS),A,29.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,50.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,66.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,46.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,31.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,46.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,82.4
