Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,86.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,30.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,24.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,77.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,75.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,07,L3 Active Power,kW,9.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,07,L2 Active Power,kW,9.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,07,L1 Active Power,kW,9.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,07,N Current (RMS),A,41.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,07,L3 Current (RMS),A,41.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,07,L2 Current (RMS),A,40.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,07,L1 Current (RMS),A,40.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,06,N Current (RMS),A,42.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,38.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,46.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,05,N Current (RMS),A,28.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,63.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,59.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,49.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,37.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,51.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,100.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,83.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,32.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,79.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,79.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,59.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,07,L3 Active Power,kW,14.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,07,L2 Active Power,kW,9.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,07,N Current (RMS),A,58.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,07,L3 Current (RMS),A,63.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,07,L2 Current (RMS),A,40.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,07,L1 Current (RMS),A,39.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,06,N Current (RMS),A,58.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,46.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,43.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,05,N Current (RMS),A,27.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,65.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,65.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,52.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,34.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,35.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,78.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,34.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,24.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,72.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,70.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,57.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,07,L3 Active Power,kW,10.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,07,L2 Active Power,kW,9.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,07,L1 Active Power,kW,10.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,07,N Current (RMS),A,44.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,07,L3 Current (RMS),A,43.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,07,L2 Current (RMS),A,40.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,07,L1 Current (RMS),A,47.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,06,N Current (RMS),A,44.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,51.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,40.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,05,N Current (RMS),A,30.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,69.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,52.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,65.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,32.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,36.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,79.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,24.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,61.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,62.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,63.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,07,L3 Active Power,kW,7.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,07,L2 Active Power,kW,9.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,07,L1 Active Power,kW,13.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,07,N Current (RMS),A,40.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,07,L3 Current (RMS),A,33.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,07,L2 Current (RMS),A,41.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,07,L1 Current (RMS),A,55.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,06,N Current (RMS),A,41.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,62.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,42.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,05,N Current (RMS),A,28.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,52.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,61.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,48.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,28.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,40.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,87.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,25.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,24.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,56.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,70.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,62.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,07,L3 Active Power,kW,9.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,07,L2 Active Power,kW,12.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,07,L1 Active Power,kW,15.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,07,N Current (RMS),A,39.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,07,L3 Current (RMS),A,41.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,07,L2 Current (RMS),A,54.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,07,L1 Current (RMS),A,65.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,06,N Current (RMS),A,40.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,49.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,43.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,05,N Current (RMS),A,27.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,52.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,62.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,48.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,35.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,47.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,94.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,29.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,24.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,77.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,67.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,07,L3 Active Power,kW,15.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,07,L2 Active Power,kW,13.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,07,N Current (RMS),A,67.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,07,L3 Current (RMS),A,64.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,07,L2 Current (RMS),A,59.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,07,L1 Current (RMS),A,49.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,16.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,06,N Current (RMS),A,67.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,68.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,50.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,05,N Current (RMS),A,30.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,65.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,65.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,51.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,33.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,34.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,89.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,23.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,24.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,76.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,75.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,63.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.9
