Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,07,L3 Active Power,kW,14.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,07,L2 Active Power,kW,16.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,07,L1 Active Power,kW,10.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,07,N Current (RMS),A,70.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,07,L3 Current (RMS),A,61.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,07,L2 Current (RMS),A,71.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,07,L1 Current (RMS),A,44.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,17.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,06,N Current (RMS),A,71.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,74.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,43.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,05,N Current (RMS),A,28.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,62.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,62.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,52.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,41.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,69.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,36.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,90.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,18.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,24.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,78.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,73.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,70.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,142.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,328.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,07,L3 Active Power,kW,9.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,07,L2 Active Power,kW,15.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,07,L1 Active Power,kW,10.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,07,N Current (RMS),A,60.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,07,L3 Current (RMS),A,42.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,07,L2 Current (RMS),A,65.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,07,L1 Current (RMS),A,45.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,06,N Current (RMS),A,60.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,59.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,62.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,05,N Current (RMS),A,28.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,58.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,64.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,36.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,45.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,97.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,70.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,21.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,24.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,66.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,79.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,72.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,122.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,07,L3 Active Power,kW,7.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,07,L2 Active Power,kW,14.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,07,L1 Active Power,kW,10.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,07,N Current (RMS),A,82.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,07,L3 Current (RMS),A,31.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,07,L2 Current (RMS),A,62.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,07,L1 Current (RMS),A,45.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,23.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,06,N Current (RMS),A,83.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,62.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,98.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,05,N Current (RMS),A,34.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,53.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,79.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,64.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,47.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,103.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,33.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,87.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,67.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,24.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,72.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,95.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,70.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,122.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,403.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,07,L2 Active Power,kW,17.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,07,L1 Active Power,kW,11.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,07,N Current (RMS),A,90.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,07,L3 Current (RMS),A,28.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,07,L2 Current (RMS),A,72.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,07,L1 Current (RMS),A,48.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,06,N Current (RMS),A,91.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,53.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,96.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,05,N Current (RMS),A,32.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,59.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,73.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,71.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,25.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,58.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,114.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,33.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,81.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,24.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,68.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,99.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,72.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,128.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,418.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,07,L3 Active Power,kW,6.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,07,L2 Active Power,kW,14.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,07,L1 Active Power,kW,13.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,07,N Current (RMS),A,74.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,07,L3 Current (RMS),A,29.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,07,L2 Current (RMS),A,63.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,07,L1 Current (RMS),A,57.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,22.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,06,N Current (RMS),A,75.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,55.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,95.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,19.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,05,N Current (RMS),A,32.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,65.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,59.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,78.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,33.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,27.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,59.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,116.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,21.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,24.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,67.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,92.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,74.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,120.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,391.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,07,L3 Active Power,kW,7.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,07,L2 Active Power,kW,13.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,07,L1 Active Power,kW,12.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,07,N Current (RMS),A,75.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,07,L3 Current (RMS),A,32.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,07,L2 Current (RMS),A,57.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,07,L1 Current (RMS),A,52.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,23.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,06,N Current (RMS),A,76.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,51.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,99.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,05,N Current (RMS),A,33.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,65.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,80.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,76.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,27.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,51.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,98.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,18.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,24.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,67.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,95.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,71.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,403.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,07,L3 Active Power,kW,8.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,07,L2 Active Power,kW,16.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,07,L1 Active Power,kW,13.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,07,N Current (RMS),A,69.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,07,L3 Current (RMS),A,34.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,07,L2 Current (RMS),A,69.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,07,L1 Current (RMS),A,58.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,20.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,06,N Current (RMS),A,70.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,64.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,88.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.38
