Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,05,N Current (RMS),A,33.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,64.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,81.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,61.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,28.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,50.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,108.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,27.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,79.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,99.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,71.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,421.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,07,L3 Active Power,kW,8.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,07,L2 Active Power,kW,16.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,07,L1 Active Power,kW,20.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,07,N Current (RMS),A,72.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,07,L3 Current (RMS),A,38.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,07,L2 Current (RMS),A,71.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,07,L1 Current (RMS),A,88.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,23.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,06,N Current (RMS),A,72.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,57.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,100.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,25.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,05,N Current (RMS),A,36.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,73.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,79.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,54.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,24.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,47.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,106.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,25.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,24.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,81.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,101.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,77.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,122.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,427.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,07,L3 Active Power,kW,6.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,07,L2 Active Power,kW,18.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,07,L1 Active Power,kW,14.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,07,N Current (RMS),A,87.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,07,L3 Current (RMS),A,29.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,07,L2 Current (RMS),A,75.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,07,L1 Current (RMS),A,63.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,24.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,06,N Current (RMS),A,88.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,58.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,103.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,05,N Current (RMS),A,34.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,74.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,85.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,67.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,43.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,84.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,37.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,92.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,72.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,21.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,23.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,76.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,102.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,86.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,152.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,429.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,07,L2 Active Power,kW,16.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,07,L1 Active Power,kW,11.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,07,N Current (RMS),A,88.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,07,L3 Current (RMS),A,27.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,07,L2 Current (RMS),A,67.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,07,L1 Current (RMS),A,48.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,24.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,06,N Current (RMS),A,89.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,61.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,102.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,22.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,05,N Current (RMS),A,36.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,83.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,95.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,76.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,34.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,43.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,97.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,27.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,23.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,79.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,100.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,76.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,152.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,420.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,07,L3 Active Power,kW,6.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,07,L2 Active Power,kW,19.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,07,L1 Active Power,kW,15.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,07,N Current (RMS),A,86.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,07,L3 Current (RMS),A,29.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,07,L2 Current (RMS),A,82.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,07,L1 Current (RMS),A,67.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,24.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,06,N Current (RMS),A,87.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,67.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,103.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,23.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,05,N Current (RMS),A,35.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,82.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,99.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,85.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,31.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,43.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,97.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,19.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,23.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,78.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,103.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,79.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,137.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,329.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,436.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,07,L3 Active Power,kW,8.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,07,L2 Active Power,kW,16.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,07,L1 Active Power,kW,19.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,07,N Current (RMS),A,69.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,07,L3 Current (RMS),A,37.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,07,L2 Current (RMS),A,69.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,07,L1 Current (RMS),A,80.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,25.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,06,N Current (RMS),A,70.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,62.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,108.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,31.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,22.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,05,N Current (RMS),A,34.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,81.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,95.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,92.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,27.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,36.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,80.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,83.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,18.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,23.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,83.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,99.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,83.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,123.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,417.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,07,L3 Active Power,kW,10.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,07,L2 Active Power,kW,15.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,07,L1 Active Power,kW,17.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,07,N Current (RMS),A,63.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,07,L3 Current (RMS),A,45.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,07,L2 Current (RMS),A,65.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,07,L1 Current (RMS),A,73.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,24.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,06,N Current (RMS),A,64.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,59.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,103.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,34.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,05,N Current (RMS),A,38.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,65.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,86.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,62.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,20.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,40.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,92.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.6
