Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,17.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,23.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,76.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,99.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,77.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,414.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,07,L3 Active Power,kW,11.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,07,L2 Active Power,kW,13.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,07,L1 Active Power,kW,11.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,07,N Current (RMS),A,62.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,07,L3 Current (RMS),A,48.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,07,L2 Current (RMS),A,57.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,07,L1 Current (RMS),A,48.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,21.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,06,N Current (RMS),A,63.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,62.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,89.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,25.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,05,N Current (RMS),A,30.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,69.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,75.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,73.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,32.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,50.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,111.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,20.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,23.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,80.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,95.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,72.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,395.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,07,L2 Active Power,kW,12.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,07,N Current (RMS),A,64.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,07,L3 Current (RMS),A,25.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,07,L2 Current (RMS),A,51.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,07,L1 Current (RMS),A,33.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,17.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,06,N Current (RMS),A,64.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,59.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,72.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,05,N Current (RMS),A,38.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,51.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,85.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,65.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,32.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,34.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,76.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,31.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,73.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,22.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,74.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,84.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,352.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,07,L3 Active Power,kW,12.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,07,L2 Active Power,kW,15.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,07,L1 Active Power,kW,13.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,07,N Current (RMS),A,63.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,07,L3 Current (RMS),A,55.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,07,L2 Current (RMS),A,62.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,07,L1 Current (RMS),A,58.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,06,N Current (RMS),A,64.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,52.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,74.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,23.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,05,N Current (RMS),A,45.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,55.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,98.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,62.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,38.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,30.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,25.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,22.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,77.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,87.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,69.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,364.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,07,L3 Active Power,kW,18.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,07,L2 Active Power,kW,12.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,07,L1 Active Power,kW,9.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,07,N Current (RMS),A,61.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,07,L3 Current (RMS),A,79.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,07,L2 Current (RMS),A,53.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,07,L1 Current (RMS),A,39.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,06,N Current (RMS),A,62.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,40.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,52.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,05,N Current (RMS),A,35.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,60.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,88.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,61.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,29.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,30.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,20.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,77.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,76.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,07,L2 Active Power,kW,12.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,07,N Current (RMS),A,57.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,07,L3 Current (RMS),A,42.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,07,L2 Current (RMS),A,52.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,07,L1 Current (RMS),A,32.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,06,N Current (RMS),A,57.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,30.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,56.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,05,N Current (RMS),A,31.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,60.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,77.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,69.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,19.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,41.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,86.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,20.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,22.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,64.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,82.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,347.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,07,L3 Active Power,kW,8.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,07,L2 Active Power,kW,15.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,07,N Current (RMS),A,54.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,07,L3 Current (RMS),A,34.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,07,L2 Current (RMS),A,63.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,07,L1 Current (RMS),A,34.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,06,N Current (RMS),A,55.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,35.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,46.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,05,N Current (RMS),A,35.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,74.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,76.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,21.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,40.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,80.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,24.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,22.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,76.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.32
