Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,07,L2 Active Power,kW,14.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,07,N Current (RMS),A,68.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,07,L3 Current (RMS),A,26.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,07,L2 Current (RMS),A,58.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,07,L1 Current (RMS),A,37.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,06,N Current (RMS),A,69.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,29.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,62.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,21.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,05,N Current (RMS),A,33.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,46.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,60.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,71.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,19.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,27.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,24.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,69.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,61.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,117.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,07,L2 Active Power,kW,14.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,07,L1 Active Power,kW,11.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,07,N Current (RMS),A,73.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,07,L3 Current (RMS),A,21.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,07,L2 Current (RMS),A,60.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,07,L1 Current (RMS),A,48.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,06,N Current (RMS),A,73.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,27.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,66.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,05,N Current (RMS),A,35.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,41.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,70.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,61.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,22.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,39.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,17.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,73.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,07,L2 Active Power,kW,23.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,07,N Current (RMS),A,79.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,07,L3 Current (RMS),A,21.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,07,L2 Current (RMS),A,96.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,07,L1 Current (RMS),A,38.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,06,N Current (RMS),A,79.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,33.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,37.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,05,N Current (RMS),A,31.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,43.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,65.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,57.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,21.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,44.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,76.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,34.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,85.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,58.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,356.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,07,L2 Active Power,kW,23.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,07,L1 Active Power,kW,7.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,07,N Current (RMS),A,83.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,07,L3 Current (RMS),A,21.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,07,L2 Current (RMS),A,98.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,07,L1 Current (RMS),A,32.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,06,N Current (RMS),A,83.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,30.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,39.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,05,N Current (RMS),A,29.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,48.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,39.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,16.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,33.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,33.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,22.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,80.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,339.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,07,L2 Active Power,kW,24.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,07,N Current (RMS),A,77.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,07,L3 Current (RMS),A,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,07,L2 Current (RMS),A,100.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,07,L1 Current (RMS),A,37.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,06,N Current (RMS),A,77.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,34.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,35.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,05,N Current (RMS),A,24.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,42.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,47.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,15.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,28.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,20.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,22.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,07,L2 Active Power,kW,13.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,07,L1 Active Power,kW,9.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,07,N Current (RMS),A,53.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,07,L3 Current (RMS),A,27.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,07,L2 Current (RMS),A,62.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,07,L1 Current (RMS),A,39.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,06,N Current (RMS),A,54.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,29.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,41.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,18.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,05,N Current (RMS),A,30.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,55.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,49.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,19.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,26.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,15.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,54.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,57.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,07,L2 Active Power,kW,8.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,07,N Current (RMS),A,33.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,07,L3 Current (RMS),A,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,07,L2 Current (RMS),A,37.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,07,L1 Current (RMS),A,32.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,06,N Current (RMS),A,34.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,24.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,35.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,05,N Current (RMS),A,36.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,77.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,45.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.3
