Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,21.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,20.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,18.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,58.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,51.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,07,L3 Active Power,kW,9.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,07,L2 Active Power,kW,9.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,07,L1 Active Power,kW,9.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,07,N Current (RMS),A,35.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,07,L3 Current (RMS),A,39.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,07,L2 Current (RMS),A,41.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,07,L1 Current (RMS),A,40.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,06,N Current (RMS),A,36.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,23.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,44.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,21.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,05,N Current (RMS),A,24.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,51.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,40.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,23.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,19.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,18.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,51.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,53.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,07,L2 Active Power,kW,7.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,07,N Current (RMS),A,35.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,07,L3 Current (RMS),A,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,07,L2 Current (RMS),A,31.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,07,L1 Current (RMS),A,32.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,06,N Current (RMS),A,36.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,27.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,43.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,20.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,05,N Current (RMS),A,24.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,44.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,38.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,44.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,27.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,19.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,19.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,47.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,46.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,07,L3 Active Power,kW,7.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,07,L1 Active Power,kW,4.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,07,N Current (RMS),A,36.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,07,L3 Current (RMS),A,33.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,07,L2 Current (RMS),A,34.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,07,L1 Current (RMS),A,21.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,06,N Current (RMS),A,37.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,40.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,28.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,05,N Current (RMS),A,26.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,56.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,19.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,21.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,16.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,22.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,48.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,46.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,07,L2 Active Power,kW,8.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,07,L1 Active Power,kW,6.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,07,N Current (RMS),A,35.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,07,L3 Current (RMS),A,30.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,07,L2 Current (RMS),A,34.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,07,L1 Current (RMS),A,30.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,06,N Current (RMS),A,35.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,24.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,40.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,05,N Current (RMS),A,20.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,37.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,19.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,22.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,14.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,22.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,44.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,44.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,07,L3 Active Power,kW,8.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,07,L2 Active Power,kW,7.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,07,N Current (RMS),A,48.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,07,L3 Current (RMS),A,37.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,07,L2 Current (RMS),A,32.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,07,L1 Current (RMS),A,25.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,06,N Current (RMS),A,48.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,30.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,58.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,05,N Current (RMS),A,25.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,48.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,43.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,24.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,24.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,15.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,22.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,49.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,48.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,07,L2 Active Power,kW,10.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,07,N Current (RMS),A,45.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,07,L3 Current (RMS),A,25.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,07,L2 Current (RMS),A,47.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,07,L1 Current (RMS),A,31.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,06,N Current (RMS),A,46.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,58.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,39.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,05,N Current (RMS),A,21.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,33.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,70.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,28.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,18.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
