Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,22.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,53.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,52.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,07,L2 Active Power,kW,21.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,07,N Current (RMS),A,74.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,07,L3 Current (RMS),A,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,07,L2 Current (RMS),A,92.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,07,L1 Current (RMS),A,31.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,06,N Current (RMS),A,75.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,56.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,46.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,05,N Current (RMS),A,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,49.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,49.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,17.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,36.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,65.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,19.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,52.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,65.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,131.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,07,L2 Active Power,kW,15.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,07,N Current (RMS),A,52.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,07,L3 Current (RMS),A,15.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,07,L2 Current (RMS),A,67.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,07,L1 Current (RMS),A,38.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,06,N Current (RMS),A,52.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,34.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,36.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,05,N Current (RMS),A,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,40.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,46.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,26.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,45.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,75.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,20.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,22.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,42.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,57.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,07,L2 Active Power,kW,8.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,07,N Current (RMS),A,30.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,07,L3 Current (RMS),A,20.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,07,L2 Current (RMS),A,37.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,07,L1 Current (RMS),A,37.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,06,N Current (RMS),A,31.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,29.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,31.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,05,N Current (RMS),A,20.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,23.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,35.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,71.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,15.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,22.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,50.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,45.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,07,L2 Active Power,kW,7.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,07,N Current (RMS),A,37.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,07,L3 Current (RMS),A,19.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,07,L2 Current (RMS),A,33.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,07,L1 Current (RMS),A,36.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,06,N Current (RMS),A,38.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,31.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,41.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,05,N Current (RMS),A,27.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,59.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,45.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,20.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,37.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,74.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,19.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,44.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,56.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,07,L2 Active Power,kW,8.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,07,L1 Active Power,kW,9.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,07,N Current (RMS),A,45.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,07,L3 Current (RMS),A,17.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,07,L2 Current (RMS),A,35.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,07,L1 Current (RMS),A,39.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,06,N Current (RMS),A,46.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,34.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,58.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,28.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,05,N Current (RMS),A,27.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,48.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,51.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,16.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,55.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,97.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,17.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,64.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,48.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,07,L2 Active Power,kW,10.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,07,N Current (RMS),A,42.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,07,L3 Current (RMS),A,20.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,07,L2 Current (RMS),A,43.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,07,L1 Current (RMS),A,40.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,06,N Current (RMS),A,43.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,24.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,39.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,27.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,05,N Current (RMS),A,27.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,56.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,14.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,44.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,92.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,19.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,46.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,64.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,07,L2 Active Power,kW,7.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,07,L1 Active Power,kW,9.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,07,N Current (RMS),A,40.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,07,L3 Current (RMS),A,16.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,07,L2 Current (RMS),A,32.4
