Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,07,L1 Current (RMS),A,42.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,06,N Current (RMS),A,41.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,30.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,29.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,38.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,05,N Current (RMS),A,21.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,55.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,52.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,61.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,14.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,29.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,75.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,17.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,47.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,57.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,61.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,07,L2 Active Power,kW,6.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,07,L1 Active Power,kW,8.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,07,N Current (RMS),A,35.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,07,L3 Current (RMS),A,18.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,07,L2 Current (RMS),A,28.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,07,L1 Current (RMS),A,39.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,06,N Current (RMS),A,35.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,38.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,05,N Current (RMS),A,23.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,59.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,51.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,48.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,13.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,39.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,91.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,13.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,22.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,46.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,59.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,07,L2 Active Power,kW,12.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,07,L1 Active Power,kW,9.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,07,N Current (RMS),A,55.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,07,L3 Current (RMS),A,21.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,07,L2 Current (RMS),A,53.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,07,L1 Current (RMS),A,38.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,06,N Current (RMS),A,55.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,46.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,05,N Current (RMS),A,24.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,54.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,39.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,17.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,30.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,13.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,54.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,51.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,07,L2 Active Power,kW,11.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,07,N Current (RMS),A,57.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,07,L3 Current (RMS),A,29.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,07,L2 Current (RMS),A,48.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,07,L1 Current (RMS),A,47.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,06,N Current (RMS),A,57.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,23.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,59.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,24.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,05,N Current (RMS),A,27.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,59.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,40.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,16.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,45.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,82.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,18.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,66.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,57.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,07,L3 Active Power,kW,10.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,07,L2 Active Power,kW,8.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,07,L1 Active Power,kW,10.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,07,N Current (RMS),A,35.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,07,L3 Current (RMS),A,46.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,07,L2 Current (RMS),A,37.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,07,L1 Current (RMS),A,47.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,06,N Current (RMS),A,35.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,30.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,47.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,23.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,05,N Current (RMS),A,24.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,56.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,49.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,18.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,44.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,76.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,22.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,46.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,63.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,55.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,07,L2 Active Power,kW,7.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,07,N Current (RMS),A,50.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,07,L3 Current (RMS),A,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,07,L2 Current (RMS),A,34.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,07,L1 Current (RMS),A,41.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,06,N Current (RMS),A,51.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,33.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,70.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,05,N Current (RMS),A,21.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,42.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,45.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,20.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,44.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,26.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,22.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,66.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,46.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,07,L2 Active Power,kW,8.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,07,L1 Active Power,kW,11.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,07,N Current (RMS),A,47.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,07,L3 Current (RMS),A,23.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,07,L2 Current (RMS),A,37.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,07,L1 Current (RMS),A,47.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,06,N Current (RMS),A,47.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,28.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,60.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,05,N Current (RMS),A,26.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,54.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.03
