Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,16.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,39.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,21.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,22.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,64.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,07,L2 Active Power,kW,8.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,07,L1 Active Power,kW,11.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,07,N Current (RMS),A,51.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,07,L3 Current (RMS),A,24.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,07,L2 Current (RMS),A,36.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,07,L1 Current (RMS),A,48.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,06,N Current (RMS),A,52.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,62.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,05,N Current (RMS),A,23.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,49.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,20.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,55.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,92.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,27.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,22.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,70.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,52.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,07,L3 Active Power,kW,6.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,07,L1 Active Power,kW,9.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,07,N Current (RMS),A,50.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,07,L3 Current (RMS),A,26.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,07,L2 Current (RMS),A,33.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,07,L1 Current (RMS),A,41.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,06,N Current (RMS),A,51.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,61.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,05,N Current (RMS),A,27.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,44.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,51.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,59.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,16.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,43.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,78.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,21.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,22.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,71.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,55.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,07,L2 Active Power,kW,6.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,07,N Current (RMS),A,37.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,07,L3 Current (RMS),A,26.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,07,L2 Current (RMS),A,26.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,07,L1 Current (RMS),A,46.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,06,N Current (RMS),A,37.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,24.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,54.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,24.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,20.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,05,N Current (RMS),A,45.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,87.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,56.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,17.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,51.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,90.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,25.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,22.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,82.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,347.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,07,L2 Active Power,kW,8.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,07,L1 Active Power,kW,12.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,07,N Current (RMS),A,45.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,07,L3 Current (RMS),A,25.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,07,L2 Current (RMS),A,36.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,07,L1 Current (RMS),A,53.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,06,N Current (RMS),A,45.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,22.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,52.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,29.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,05,N Current (RMS),A,54.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,94.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,12.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,46.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,81.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,18.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,22.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,74.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,55.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,07,L2 Active Power,kW,9.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,07,L1 Active Power,kW,13.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,07,N Current (RMS),A,47.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,07,L3 Current (RMS),A,23.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,07,L2 Current (RMS),A,45.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,07,L1 Current (RMS),A,58.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,06,N Current (RMS),A,48.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,27.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,51.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,05,N Current (RMS),A,45.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,39.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,90.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,17.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,48.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,84.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,16.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,22.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,78.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,54.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,07,L3 Active Power,kW,13.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,07,L1 Active Power,kW,13.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,07,N Current (RMS),A,38.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,07,L3 Current (RMS),A,58.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,07,L2 Current (RMS),A,25.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,07,L1 Current (RMS),A,60.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,06,N Current (RMS),A,38.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,26.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,49.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,29.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,05,N Current (RMS),A,28.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,41.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,71.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,34.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,43.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,82.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,16.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,22.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
