Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,56.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,65.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,52.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,07,L3 Active Power,kW,9.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,07,L2 Active Power,kW,7.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,07,L1 Active Power,kW,6.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,07,N Current (RMS),A,41.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,07,L3 Current (RMS),A,41.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,07,L2 Current (RMS),A,34.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,07,L1 Current (RMS),A,28.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,06,N Current (RMS),A,41.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,50.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,29.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,05,N Current (RMS),A,21.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,38.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,45.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,87.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,14.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,22.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,54.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,67.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,07,L2 Active Power,kW,10.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,07,L1 Active Power,kW,12.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,07,N Current (RMS),A,58.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,07,L3 Current (RMS),A,19.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,07,L2 Current (RMS),A,43.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,07,L1 Current (RMS),A,55.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,06,N Current (RMS),A,58.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,48.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,31.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,05,N Current (RMS),A,23.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,47.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,16.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,36.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,16.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,22.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,63.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,54.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,07,L3 Active Power,kW,7.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,07,L2 Active Power,kW,13.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,07,N Current (RMS),A,55.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,07,L3 Current (RMS),A,33.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,07,L2 Current (RMS),A,55.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,07,L1 Current (RMS),A,31.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,06,N Current (RMS),A,56.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,53.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,34.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,05,N Current (RMS),A,27.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,39.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,60.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,18.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,58.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,102.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,18.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,22.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,77.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,52.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,07,L2 Active Power,kW,9.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,07,N Current (RMS),A,61.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,07,L3 Current (RMS),A,22.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,07,L2 Current (RMS),A,38.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,07,L1 Current (RMS),A,27.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,06,N Current (RMS),A,62.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,63.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,29.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,05,N Current (RMS),A,25.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,54.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,25.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,55.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,88.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,12.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,22.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,67.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,50.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,07,L3 Active Power,kW,7.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,07,L2 Active Power,kW,11.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,07,L1 Active Power,kW,6.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,07,N Current (RMS),A,66.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,07,L3 Current (RMS),A,31.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,07,L2 Current (RMS),A,48.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,07,L1 Current (RMS),A,28.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,06,N Current (RMS),A,67.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,69.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,29.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,05,N Current (RMS),A,23.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,50.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,45.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,52.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,91.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,14.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,22.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,46.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,71.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,51.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,07,L3 Active Power,kW,11.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,07,L2 Active Power,kW,11.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,07,N Current (RMS),A,66.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,07,L3 Current (RMS),A,48.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,07,L2 Current (RMS),A,50.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,07,L1 Current (RMS),A,28.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,17.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,06,N Current (RMS),A,66.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,72.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,29.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,05,N Current (RMS),A,46.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,60.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,80.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,16.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,42.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,14.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,22.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,51.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,78.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,48.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,07,L3 Active Power,kW,12.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,07,L2 Active Power,kW,15.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,07,N Current (RMS),A,75.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,07,L3 Current (RMS),A,53.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,07,L2 Current (RMS),A,65.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,07,L1 Current (RMS),A,38.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.59
