Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,06,N Current (RMS),A,76.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,17.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,72.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,31.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,05,N Current (RMS),A,45.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,82.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,15.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,49.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,91.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,18.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,22.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,49.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,87.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,53.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,366.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,07,L3 Active Power,kW,7.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,07,L2 Active Power,kW,18.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,07,N Current (RMS),A,86.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,07,L3 Current (RMS),A,32.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,07,L2 Current (RMS),A,78.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,07,L1 Current (RMS),A,36.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,06,N Current (RMS),A,86.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,62.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,35.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,05,N Current (RMS),A,29.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,56.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,69.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,63.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,23.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,50.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,84.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,17.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,22.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,82.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,59.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,116.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,342.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,07,L3 Active Power,kW,7.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,07,L2 Active Power,kW,21.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,07,N Current (RMS),A,97.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,07,L3 Current (RMS),A,33.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,07,L2 Current (RMS),A,88.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,07,L1 Current (RMS),A,31.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,06,N Current (RMS),A,98.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,59.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,36.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,05,N Current (RMS),A,31.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,39.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,67.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,56.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,33.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,75.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,59.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,96.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,18.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,22.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,85.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,62.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,124.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,356.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,07,L3 Active Power,kW,14.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,07,L2 Active Power,kW,15.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,07,L1 Active Power,kW,13.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,07,N Current (RMS),A,60.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,07,L3 Current (RMS),A,60.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,07,L2 Current (RMS),A,65.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,07,L1 Current (RMS),A,55.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,06,N Current (RMS),A,61.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,63.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,32.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,05,N Current (RMS),A,40.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,82.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,19.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,56.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,98.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,18.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,22.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,83.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,57.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,07,L2 Active Power,kW,17.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,07,L1 Active Power,kW,13.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,07,N Current (RMS),A,88.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,07,L3 Current (RMS),A,27.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,07,L2 Current (RMS),A,80.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,07,L1 Current (RMS),A,56.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,06,N Current (RMS),A,88.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,60.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,34.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,05,N Current (RMS),A,40.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,87.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,61.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,25.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,33.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,70.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,17.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,21.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,80.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,62.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,125.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,07,L2 Active Power,kW,12.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,07,L1 Active Power,kW,13.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,07,N Current (RMS),A,75.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,07,L3 Current (RMS),A,23.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,07,L2 Current (RMS),A,53.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,07,L1 Current (RMS),A,56.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,06,N Current (RMS),A,75.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,70.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,43.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,05,N Current (RMS),A,37.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,76.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,76.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,14.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,46.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,89.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,20.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,21.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,53.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,81.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,54.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,150.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,340.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,07,L3 Active Power,kW,9.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,07,L2 Active Power,kW,11.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,07,L1 Active Power,kW,11.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,07,N Current (RMS),A,65.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,07,L3 Current (RMS),A,39.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,07,L2 Current (RMS),A,48.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,07,L1 Current (RMS),A,46.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,20.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,06,N Current (RMS),A,66.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,84.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,34.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,05,N Current (RMS),A,33.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,43.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,72.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,66.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.89
