Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,40.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,87.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,33.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,21.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,56.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,79.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,61.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,07,L3 Active Power,kW,9.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,07,L2 Active Power,kW,10.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,07,L1 Active Power,kW,9.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,07,N Current (RMS),A,53.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,07,L3 Current (RMS),A,38.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,07,L2 Current (RMS),A,43.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,07,L1 Current (RMS),A,40.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,06,N Current (RMS),A,53.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,68.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,34.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,05,N Current (RMS),A,40.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,84.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,47.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,28.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,36.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,83.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,19.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,21.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,51.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,77.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,59.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,07,L3 Active Power,kW,7.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,07,L2 Active Power,kW,9.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,07,N Current (RMS),A,60.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,07,L3 Current (RMS),A,34.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,07,L2 Current (RMS),A,41.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,07,L1 Current (RMS),A,36.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,18.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,06,N Current (RMS),A,61.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,26.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,76.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,33.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,22.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,05,N Current (RMS),A,47.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,35.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,95.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,44.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,25.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,36.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,82.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,19.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,21.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,47.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,81.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,56.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,07,L3 Active Power,kW,9.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,07,L2 Active Power,kW,19.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,07,L1 Active Power,kW,11.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,07,N Current (RMS),A,75.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,07,L3 Current (RMS),A,38.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,07,L2 Current (RMS),A,80.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,07,L1 Current (RMS),A,49.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,06,N Current (RMS),A,76.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,36.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,69.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,40.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,05,N Current (RMS),A,49.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,92.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,69.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,25.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,28.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,62.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,119.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,24.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,21.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,46.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,99.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,71.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,416.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,07,L3 Active Power,kW,9.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,07,L2 Active Power,kW,10.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,07,L1 Active Power,kW,11.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,07,N Current (RMS),A,49.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,07,L3 Current (RMS),A,39.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,07,L2 Current (RMS),A,48.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,07,L1 Current (RMS),A,49.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,06,N Current (RMS),A,49.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,32.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,65.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,38.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,25.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,05,N Current (RMS),A,59.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,104.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,45.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,53.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,91.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,63.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,118.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,28.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,21.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,92.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,72.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,386.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,07,L3 Active Power,kW,12.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,07,L2 Active Power,kW,10.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,07,L1 Active Power,kW,10.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,07,N Current (RMS),A,59.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,07,L3 Current (RMS),A,54.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,07,L2 Current (RMS),A,45.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,07,L1 Current (RMS),A,45.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,17.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,06,N Current (RMS),A,59.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,41.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,73.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,21.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,26.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,05,N Current (RMS),A,54.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,109.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,74.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,57.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,98.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,27.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,68.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,116.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,30.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,21.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,48.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,95.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,78.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,135.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,400.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,07,L3 Active Power,kW,13.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,07,L2 Active Power,kW,6.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,07,L1 Active Power,kW,8.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,07,N Current (RMS),A,60.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,07,L3 Current (RMS),A,57.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,07,L2 Current (RMS),A,29.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,07,L1 Current (RMS),A,34.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,06,N Current (RMS),A,61.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,52.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,72.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,26.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,05,N Current (RMS),A,56.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,110.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,59.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,25.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,56.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,99.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,28.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,21.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
