Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,55.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,87.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,55.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,131.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,366.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,07,L3 Active Power,kW,9.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,07,L2 Active Power,kW,5.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,07,L1 Active Power,kW,9.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,07,N Current (RMS),A,52.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,07,L3 Current (RMS),A,41.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,07,L2 Current (RMS),A,25.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,07,L1 Current (RMS),A,41.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,18.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,06,N Current (RMS),A,53.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,57.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,77.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,21.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,23.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,05,N Current (RMS),A,47.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,99.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,98.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,16.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,57.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,109.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,13.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,21.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,54.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,84.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,72.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,131.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,356.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,07,L2 Active Power,kW,13.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,07,N Current (RMS),A,59.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,07,L3 Current (RMS),A,39.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,07,L2 Current (RMS),A,59.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,07,L1 Current (RMS),A,42.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,06,N Current (RMS),A,59.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,38.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,64.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,26.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,05,N Current (RMS),A,53.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,45.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,108.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,15.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,44.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,86.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,17.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,20.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,85.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,51.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,358.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,07,L3 Active Power,kW,11.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,07,L2 Active Power,kW,9.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,07,L1 Active Power,kW,11.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,07,N Current (RMS),A,34.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,07,L3 Current (RMS),A,48.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,07,L2 Current (RMS),A,42.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,07,L1 Current (RMS),A,47.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,06,N Current (RMS),A,34.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,31.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,43.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,24.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,05,N Current (RMS),A,45.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,100.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,78.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,21.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,55.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,96.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,17.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,20.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,75.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,59.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,07,L3 Active Power,kW,11.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,07,L2 Active Power,kW,13.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,07,N Current (RMS),A,52.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,07,L3 Current (RMS),A,47.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,07,L2 Current (RMS),A,59.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,07,L1 Current (RMS),A,33.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,06,N Current (RMS),A,52.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,42.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,34.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,23.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,05,N Current (RMS),A,49.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,39.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,96.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,56.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,43.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,72.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,64.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,111.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,14.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,20.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,49.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,78.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,57.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,126.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,07,L3 Active Power,kW,6.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,07,L2 Active Power,kW,6.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,07,L1 Active Power,kW,11.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,07,N Current (RMS),A,36.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,07,L3 Current (RMS),A,26.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,07,L2 Current (RMS),A,29.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,07,L1 Current (RMS),A,48.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,06,N Current (RMS),A,37.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,60.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,49.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,26.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,05,N Current (RMS),A,55.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,42.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,111.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,59.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,28.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,66.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,111.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,17.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,20.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,47.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,82.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,57.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,144.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,346.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,07,L2 Active Power,kW,8.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,07,L1 Active Power,kW,12.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,07,N Current (RMS),A,45.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,07,L3 Current (RMS),A,28.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,07,L2 Current (RMS),A,37.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,07,L1 Current (RMS),A,50.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,06,N Current (RMS),A,46.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,56.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,68.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,22.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,05,N Current (RMS),A,44.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,47.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,96.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,58.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,19.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,36.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,68.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,13.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,20.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,50.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,75.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,53.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,07,L1 Active Power,kW,18.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,07,N Current (RMS),A,42.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,07,L3 Current (RMS),A,26.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,07,L2 Current (RMS),A,32.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,07,L1 Current (RMS),A,78.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,06,N Current (RMS),A,42.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,38.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,46.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
