Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,05,N Current (RMS),A,33.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,50.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,75.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,49.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,24.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,36.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,15.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,20.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,58.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,58.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,07,L2 Active Power,kW,8.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,07,L1 Active Power,kW,14.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,07,N Current (RMS),A,29.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,07,L3 Current (RMS),A,23.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,07,L2 Current (RMS),A,37.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,07,L1 Current (RMS),A,60.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,06,N Current (RMS),A,29.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,48.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,31.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,05,N Current (RMS),A,30.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,60.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,53.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,45.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,29.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,18.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,20.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,43.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,49.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,59.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,07,L3 Active Power,kW,7.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,07,L2 Active Power,kW,8.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,07,L1 Active Power,kW,10.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,07,N Current (RMS),A,32.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,07,L3 Current (RMS),A,33.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,07,L2 Current (RMS),A,36.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,07,L1 Current (RMS),A,42.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,06,N Current (RMS),A,32.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,53.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,33.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,21.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,05,N Current (RMS),A,32.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,69.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,49.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,41.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,21.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,18.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,21.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,50.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,54.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,58.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,07,L3 Active Power,kW,10.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,07,L1 Active Power,kW,6.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,07,N Current (RMS),A,48.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,07,L3 Current (RMS),A,48.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,07,L2 Current (RMS),A,20.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,07,L1 Current (RMS),A,29.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,06,N Current (RMS),A,48.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,53.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,32.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,25.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,05,N Current (RMS),A,24.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,45.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,40.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,70.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,18.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,11.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,21.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,48.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,44.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,51.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,07,N Current (RMS),A,24.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,07,L3 Current (RMS),A,21.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,07,L2 Current (RMS),A,25.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,07,L1 Current (RMS),A,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,06,N Current (RMS),A,24.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,46.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,34.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,28.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,05,N Current (RMS),A,18.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,37.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,15.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,12.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,21.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,42.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,07,N Current (RMS),A,25.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,07,L3 Current (RMS),A,23.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,07,L2 Current (RMS),A,19.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,07,L1 Current (RMS),A,23.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,06,N Current (RMS),A,25.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,42.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,34.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,28.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,05,N Current (RMS),A,18.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,42.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,12.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,20.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,21.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,44.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,07,L1 Active Power,kW,6.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,07,N Current (RMS),A,21.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,07,L3 Current (RMS),A,21.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,07,L2 Current (RMS),A,21.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,07,L1 Current (RMS),A,26.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,06,N Current (RMS),A,21.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,30.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,29.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,05,N Current (RMS),A,22.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,12.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,24.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
