Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,13.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,21.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,07,L2 Active Power,kW,5.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,07,N Current (RMS),A,25.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,07,L3 Current (RMS),A,27.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,07,L2 Current (RMS),A,23.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,07,L1 Current (RMS),A,18.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,06,N Current (RMS),A,25.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,32.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,26.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,05,N Current (RMS),A,21.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,34.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,15.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,17.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,21.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,07,L1 Active Power,kW,4.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,07,N Current (RMS),A,22.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,07,L3 Current (RMS),A,22.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,07,L2 Current (RMS),A,21.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,07,L1 Current (RMS),A,19.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,06,N Current (RMS),A,22.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,30.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,28.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,05,N Current (RMS),A,23.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,42.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,29.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,15.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,10.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,21.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,07,N Current (RMS),A,21.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,07,L3 Current (RMS),A,19.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,07,L2 Current (RMS),A,22.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,07,L1 Current (RMS),A,35.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,06,N Current (RMS),A,21.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,29.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,32.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,05,N Current (RMS),A,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,43.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,21.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,20.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,8.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,21.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,07,L1 Active Power,kW,8.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,07,N Current (RMS),A,23.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,07,L3 Current (RMS),A,12.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,07,L2 Current (RMS),A,18.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,07,L1 Current (RMS),A,37.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,06,N Current (RMS),A,23.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,26.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,27.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.98
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,05,N Current (RMS),A,17.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,35.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,17.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,18.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,8.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,22.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,07,L1 Active Power,kW,6.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,07,N Current (RMS),A,19.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,07,L3 Current (RMS),A,14.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,07,L2 Current (RMS),A,17.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,07,L1 Current (RMS),A,26.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.88
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,06,N Current (RMS),A,19.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,28.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,29.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,05,N Current (RMS),A,18.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,40.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,10.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,23.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,12.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,22.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,33.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.37
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,07,L1 Active Power,kW,4.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,07,N Current (RMS),A,19.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,07,L3 Current (RMS),A,15.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,07,L2 Current (RMS),A,19.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,07,L1 Current (RMS),A,21.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,06,N Current (RMS),A,19.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,29.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,31.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,05,N Current (RMS),A,17.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,16.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.03
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,38.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.76
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,12.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,22.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,38.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
