Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,07,N Current (RMS),A,28.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,07,L3 Current (RMS),A,12.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,07,L2 Current (RMS),A,20.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,07,L1 Current (RMS),A,44.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.09
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,06,N Current (RMS),A,28.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,29.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,27.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.36
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,05,N Current (RMS),A,19.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,14.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,38.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,11.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,22.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,35.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,07,L1 Active Power,kW,12.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,07,N Current (RMS),A,33.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,07,L3 Current (RMS),A,11.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,07,L2 Current (RMS),A,19.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,07,L1 Current (RMS),A,52.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,06,N Current (RMS),A,33.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,27.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.92
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,05,N Current (RMS),A,16.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,12.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,35.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,9.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,34.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,37.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,07,L1 Active Power,kW,11.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,07,N Current (RMS),A,29.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,07,L3 Current (RMS),A,11.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,07,L2 Current (RMS),A,17.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,07,L1 Current (RMS),A,46.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.77
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.19
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.94
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,06,N Current (RMS),A,30.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,23.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,27.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.81
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.62
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,05,N Current (RMS),A,16.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.39
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.26
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,17.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.34
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,36.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,10.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,22.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,35.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,42.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.55
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.85
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,07,L1 Active Power,kW,11.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,07,N Current (RMS),A,28.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,07,L3 Current (RMS),A,11.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,07,L2 Current (RMS),A,17.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,07,L1 Current (RMS),A,47.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.05
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,06,N Current (RMS),A,28.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,30.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,42.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,05,N Current (RMS),A,16.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,15.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,35.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.22
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,11.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,23.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.38
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,39.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,42.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,07,L1 Active Power,kW,11.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,07,N Current (RMS),A,24.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,07,L3 Current (RMS),A,12.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,07,L2 Current (RMS),A,17.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,07,L1 Current (RMS),A,46.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.54
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.82
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,06,N Current (RMS),A,24.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,29.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,37.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.67
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.32
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.79
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.15
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.86
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,05,N Current (RMS),A,15.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,28.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.95
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,34.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.25
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,8.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,23.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,35.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,44.93
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.57
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,07,L2 Active Power,kW,5.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,07,L1 Active Power,kW,11.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,07,N Current (RMS),A,26.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,07,L3 Current (RMS),A,12.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,07,L2 Current (RMS),A,24.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,07,L1 Current (RMS),A,46.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.75
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.73
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,06,N Current (RMS),A,27.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,29.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,41.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.31
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.83
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,05,N Current (RMS),A,14.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.69
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,23.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.87
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.18
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,37.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.02
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.13
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,8.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,23.3
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.72
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.91
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,40.46
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,43.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.78
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.24
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.58
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.56
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.43
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,07,N Current (RMS),A,29.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,07,L3 Current (RMS),A,11.5
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,07,L2 Current (RMS),A,16.4
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,07,L1 Current (RMS),A,46.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.45
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.97
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.99
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.9
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,06,N Current (RMS),A,29.7
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,29.2
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,47.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.1
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.44
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.8
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.04
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.61
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.64
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,05,N Current (RMS),A,15.6
873264,"ABBEY LANE,DARLEY ABBEY",2024-01-26T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
